ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4
420,2018-05-28,744.8290416666667,15346.415291666666,4409.132083333333,69.28642248062016,27.607983915617663,0.0,207.586375,52.81875
420,2018-05-29,786.2827916666666,16836.164333333334,1805.6658333333335,73.14258527131783,26.56566261003207,0.0,176.213458333333,53.0894166666667
420,2018-05-30,550.417,11910.689291666667,3192.215,51.20158139534884,26.286936815016336,0.0,160.294041666667,51.6775
420,2018-05-31,442.4715416666666,10307.121375,2867.3016666666667,41.16014341085271,24.419287674429743,0.0,150.609375,51.066625
420,2018-06-01,510.9615416666666,11709.90575,2145.5970833333336,47.531306201550386,24.82103299178039,0.0,139.038458333333,51.4873333333333
420,2018-06-02,525.770375,11155.276833333332,2599.1408333333334,48.908872093023255,26.810245899545215,0.0,134.879416666667,53.147375
420,2018-06-03,525.5490833333333,11064.991125,2689.0329166666666,48.88828682170542,27.017630066357395,0.0,129.179375,54.2595833333333
420,2018-06-04,495.99104166666666,11129.794833333333,2183.7395833333335,46.138701550387594,25.349635079501592,0.0,137.436416666667,53.9017916666667
420,2018-06-05,550.7336666666666,11353.656708333334,2029.7416666666668,51.23103875968993,27.59249072230196,0.0,151.063416666667,54.2782916666667
420,2018-06-06,417.42220833333334,8198.713208333333,3885.8325,38.829972868217055,28.96108939781778,0.0,147.46475,54.7222916666667
420,2018-06-07,350.8573333333333,6507.196208333334,5387.94625,32.63789147286821,30.670559186283086,0.0,144.833166666667,55.957625
420,2018-06-08,350.69599999999997,6565.826791666666,5639.649166666666,32.62288372093023,30.382704417340996,0.0,164.078916666667,55.8252083333333
420,2018-06-09,350.8765833333334,6599.010625,5701.975833333334,32.63968217054264,30.24548797208689,0.0,172.312833333333,55.305875
420,2018-06-10,350.781375,6497.941333333333,4191.0824999999995,32.63082558139535,30.707593155529665,0.0,164.996583333333,55.9707083333333
420,2018-06-11,303.35195833333336,5477.915625000001,2034.2158333333334,28.21878682170543,31.500431449588902,0.0,127.273958333333,57.6389583333333
420,2018-06-12,0.0,0.0,6869.284583333333,0.0,0.0,0.0,25.2083333333333,59.5985
420,2018-06-13,179.417,3398.212041666667,5140.98375,16.68995348837209,30.032961132293472,0.0,55.7269166666667,61.9463333333333
420,2018-06-14,345.66541666666666,6409.124833333334,2902.7641666666664,32.15492248062015,30.679073398277364,0.0,103.281416666667,58.66825
420,2018-06-15,318.307,5951.2245416666665,2923.5004166666663,29.609953488372092,30.424600948198417,0.0,95.85875,57.6914166666666
420,2018-06-16,203.40254166666668,3672.3045,4380.05375,18.921166666666668,31.50668627416986,0.0,35.78575,59.7229583333333
420,2018-06-17,348.9536666666667,6322.735625,3337.1800000000003,32.46080620155039,31.39408148018033,0.0,72.0643333333333,57.975375
420,2018-06-18,345.8305833333333,6607.969208333333,2885.6437499999997,32.170286821705425,29.770108982654893,0.0,63.9602916666667,56.8902083333334
420,2018-06-19,351.60245833333335,6670.554625,4156.512916666667,32.707205426356595,29.982993862664674,0.0,66.2396666666667,56.3235833333333
420,2018-06-20,351.0939583333333,6529.901958333333,4073.7395833333335,32.65990310077519,30.58452453134819,0.0,66.8345833333333,57.3950416666667
420,2018-06-21,351.0316666666667,6506.225291666667,4885.13,32.65410852713178,30.690377923326555,0.0,62.3214583333333,57.6112083333333
420,2018-06-22,350.78133333333335,6543.866708333334,4258.599583333334,32.630821705426364,30.492081212016497,0.0,60.8048333333333,57.3895416666667
420,2018-06-23,350.7277916666667,6532.09025,3454.474166666667,32.62584108527132,30.54239166802524,0.0,55.9315,58.1261666666667
420,2018-06-24,350.966875,6377.272416666667,2924.2587500000004,32.64808139534884,31.305179448517883,0.0,44.3492083333333,58.723
420,2018-06-25,374.84516666666667,7304.588791666666,1872.7591666666667,34.869317829457366,29.190476249962604,0.0,46.5852083333333,57.9204166666667
420,2018-06-26,233.88720833333332,4893.6980416666665,2229.4795833333333,21.756949612403098,27.18656508993898,0.0,36.3855416666667,58.8649583333333
420,2018-06-27,347.5649166666667,6856.0509999999995,2370.535,32.33162015503876,28.83679104738606,0.0,35.9025,58.9579583333333
420,2018-06-28,392.33437499999997,7750.849583333334,2330.19875,36.49622093023256,28.793342963639624,0.0,41.0654583333333,57.52425
420,2018-06-29,390.478,7831.15075,2349.14125,36.32353488372093,28.363252020570968,0.0,41.1855833333333,56.7126666666667
420,2018-06-30,388.2417083333333,7928.019499999999,3388.3333333333335,36.11550775193798,27.85624140938071,0.0,40.411625,55.9435833333334
420,2018-07-01,164.7675,3504.7570416666663,2981.7233333333334,15.327209302325581,26.742294868299776,0.0,22.44375,57.4890833333333
420,2018-07-02,178.09462499999998,3481.49725,1949.0658333333333,16.566941860465114,29.098445844672145,0.0,10.0272083333333,59.0038333333333
420,2018-07-03,348.562125,6690.987833333334,2637.1304166666664,32.42438372093023,29.632957102348133,0.0,26.838875,56.6389166666667
420,2018-07-04,331.33525000000003,6915.694083333333,3162.6204166666666,30.82188372093023,27.253162507947348,0.0,31.95075,54.6654583333333
420,2018-07-05,333.0502916666667,7058.34,3291.48625,30.981422480620157,26.84060382135019,0.0,32.3575833333333,53.6171666666667
420,2018-07-06,348.6075416666667,6839.512416666667,3992.4812500000003,32.428608527131786,28.993234878581152,0.0,29.5169583333333,54.774625
420,2018-07-07,348.6122083333333,6594.420999999999,3855.4354166666667,32.42904263565891,30.071213910507755,0.0,29.71625,55.7231666666667
420,2018-07-08,348.7705,6723.889833333334,3059.9666666666667,32.443767441860466,29.505582482897612,0.0,25.4074166666667,55.0113333333333
420,2018-07-09,344.497,6817.346291666666,2875.8799999999997,32.046232558139536,28.74452440135996,0.0,24.6307083333333,53.6825
420,2018-07-10,348.60154166666666,6775.371041666666,2952.7574999999997,32.4280503875969,29.267205549618165,0.0,22.86825,54.2255833333333
420,2018-07-11,334.0265416666667,6548.622958333333,2599.5509583333333,31.072236434108525,29.014562653399906,0.0,9.17245833333333,54.4094166666667
420,2018-07-12,14.303291666666667,279.75054166666666,113.102125,1.3305387596899225,29.083729482402447,0.0,0.291666666666667,2.26341666666667
420,2018-07-13,312.0677083333333,6240.969333333333,2540.34,29.029554263565892,28.443420448940593,0.0,15.7092083333333,51.5302916666667
420,2018-07-14,337.83575,6623.044208333333,3714.5970833333336,31.426581395348833,29.015695765682675,0.0,14.6285,53.9342083333333
420,2018-07-15,348.5994166666667,6740.052500000001,4849.441666666667,32.4278527131783,29.420389259661633,0.0,13.5438333333333,54.2798333333333
420,2018-07-16,305.2794166666667,5837.187875,3930.865416666667,28.39808527131783,29.749446462789336,0.0,10.68675,54.7517083333333
420,2018-07-17,40.603791666666666,846.4592083333333,7532.958750000001,3.7770968992248064,27.28635938074262,0.0,5.911625,56.3432083333333
420,2018-07-18,332.6005833333333,6185.136041666668,2313.3679166666666,30.93958914728682,30.588542792201896,0.0,14.9950416666667,58.0466666666667
420,2018-07-19,348.532125,6480.583875,2682.037208333333,32.42159302325582,30.59241177362279,0.0,27.1440416666667,57.9430416666667
420,2018-07-20,319.5312083333333,6027.57125,2236.4114583333335,29.72383333333333,30.15476629003394,0.0,24.1475833333333,52.4809583333333
420,2018-07-21,14.297583333333334,273.51625,87.63091666666666,1.3300077519379845,29.734767079144696,0.0,1.10875,2.39354166666667
420,2018-07-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2018-07-23,101.90116666666667,1990.5326666666667,3586.052916666667,9.479178294573645,29.120235641559706,0.0,24.28975,53.7537916666667
420,2018-07-24,0.0,0.006416666666666667,842.6597083333332,0.0,0.0,0.0,36.40825,56.50975
420,2018-07-25,0.0,0.007,1.10125,0.0,0.0,0.0,24.0184166666667,51.19375
420,2018-07-26,0.0,0.0005416666666666666,3116.595,0.0,0.0,0.0,0.0,33.7375416666667
420,2018-07-27,0.0,0.0005416666666666666,4874.305833333333,0.0,0.0,0.0,0.0,3.87533333333333
420,2018-07-28,0.0,0.0010833333333333333,5948.56625,0.0,0.0,0.0,0.0,0.903625
420,2018-07-29,0.0,0.0027083333333333334,6335.447916666667,0.0,0.0,0.0,0.0,0.412125
420,2018-07-30,142.82441666666668,3016.341291666667,5287.5475,13.285992248062014,26.934382139826834,0.0,0.0,38.0458333333333
420,2018-07-31,181.20866666666666,3722.273333333333,6662.0025,16.856620155038758,27.692090466817472,0.0,0.542375,57.7267083333333
420,2018-08-01,410.02725000000004,8836.279375,3883.4045833333334,38.14206976744186,26.39540438647573,0.0,9.97675,55.8557083333333
420,2018-08-02,551.1357916666667,10720.949375,2975.5699999999997,51.26844573643411,29.24222459478366,0.0,13.2221666666667,55.6661666666667
420,2018-08-03,675.1030416666666,13787.201916666667,959.19,62.80028294573643,27.853448136601095,0.0,24.5456666666667,53.6995833333333
420,2018-08-04,682.0484166666666,14324.711166666668,2640.275,63.44636434108527,27.08409753140611,0.0,36.081375,52.50275
420,2018-08-05,680.42925,14324.8505,3430.3404166666664,63.29574418604651,27.019537716990484,0.0,47.7777916666667,52.3862916666667
420,2018-08-06,745.7801250000001,16537.1695,2792.0550000000003,69.37489534883721,25.652793510854444,0.0,62.5839583333333,51.7607083333333
420,2018-08-07,846.1574583333332,18076.321541666668,4762.87125,78.71232170542635,26.627240859770207,0.0,78.3338333333333,52.8354166666667
420,2018-08-08,989.76625,21141.246083333335,2672.0812499999997,92.07127906976744,26.630976858652755,0.0,95.7485833333333,52.8454583333333
420,2018-08-09,1013.1684583333334,22023.54529166667,1645.0845833333333,94.24822868217055,26.16853843236654,0.0,103.035833333333,52.002
420,2018-08-10,1044.500625,22031.277041666664,1627.1779166666665,97.16284883720931,26.968331026105275,0.0,108.525666666667,53.1570416666667
420,2018-08-11,1034.3942916666667,21924.86941666667,1358.49875,96.22272480620155,26.83701059867835,0.0,126.711625,53.2998333333333
420,2018-08-12,1026.8053750000001,21614.57595833333,1680.345,95.51677906976744,27.022557614443755,0.0,137.194041666667,53.6455
420,2018-08-13,1008.0654166666667,20432.13975,1455.1762500000002,93.77352713178294,28.064667636220307,0.0,140.052083333333,55.4684583333333
420,2018-08-14,856.8748333333333,19123.230708333333,1454.47,79.70928682170543,25.488317069878875,0.0,141.93225,52.267875
420,2018-08-15,900.8735833333334,20594.188666666665,1691.7483333333332,83.80219379844961,24.883083845341314,0.0,149.341666666667,51.130625
420,2018-08-16,836.7368333333334,19353.748875,381.58166666666665,77.83598449612403,24.592847881921163,0.0,154.416041666667,51.0420416666667
420,2018-08-17,622.3663333333333,13620.392083333332,5994.881249999999,57.89454263565891,25.992109021416958,0.0,144.613791666667,51.6394583333333
420,2018-08-18,651.0734583333334,13055.721375000001,2372.6575,60.56497286821706,28.367048814153417,0.0,123.9305,53.292125
420,2018-08-19,695.8228333333333,13805.017708333333,700.5883333333333,64.72770542635658,28.6712578032781,0.0,103.025125,53.862
420,2018-08-20,519.0542083333333,10960.802875,2096.3108333333334,48.28411240310077,26.937382131046167,0.0,74.868125,48.097875
420,2018-08-21,413.65054166666664,8842.547208333333,7356.437458333334,38.47912015503876,26.609777805838654,0.0,0.0,46.0995833333333
420,2018-08-22,781.0949166666666,17968.523041666667,1900.0458333333333,72.65999224806201,24.727286937658626,0.0,29.435625,51.2168333333333
420,2018-08-23,775.6565833333334,17219.633958333336,3210.4108333333334,72.15410077519381,25.623037103289825,0.0,39.4163333333333,51.1102083333333
420,2018-08-24,943.2110416666666,20891.84495833333,1832.2945833333333,87.74056201550387,25.68130684188543,0.0,21.5709166666667,52.71925
420,2018-08-25,827.0336666666667,19612.582291666666,809.9808333333334,76.93336434108528,23.986862637092894,0.0,38.330625,51.6774583333333
420,2018-08-26,498.4614583333334,11075.060749999999,2690.0891666666666,46.36850775193799,25.601800232287165,0.0,48.34625,52.520875
420,2018-08-27,457.403,10199.332708333333,2311.1466666666665,42.54911627906977,25.510107436154378,0.0,27.0417083333333,53.4189166666667
420,2018-08-28,613.4942916666666,13406.660000000002,3021.4933333333333,57.069236434108525,26.030047969421332,0.0,60.5492083333333,52.8806666666667
420,2018-08-29,687.6067916666666,14875.761041666667,2447.29,63.963422480620146,26.293354822710068,0.0,43.7277916666667,51.7700416666667
420,2018-08-30,640.6408333333333,14529.730541666666,4102.577958333333,59.594496124031004,25.08084094535748,0.0,69.2614166666667,52.0089166666667
420,2018-08-31,800.0076250000001,17538.944583333334,1058.8979166666666,74.41931395348837,25.946316316733903,0.0,114.720958333333,52.8512916666667
420,2018-09-01,700.0147916666666,14183.391708333334,1159.5754166666668,65.1176550387597,28.074508235744105,0.0,111.5125,53.0142916666667
420,2018-09-02,699.916875,14214.987208333334,1354.0691666666667,65.1085465116279,28.008189049167658,0.0,138.030916666667,52.7881666666667
420,2018-09-03,660.2507083333334,13896.61625,596.27625,61.41867054263565,27.02619144836388,0.0,143.5815,52.121375
420,2018-09-04,618.6542083333333,13440.940333333334,920.5441666666667,57.549228682170536,26.182032415857837,0.0,121.412208333333,51.7415416666666
420,2018-09-05,594.6069166666667,13116.949958333333,3043.61125,55.31227131782946,25.78589043222454,0.0,172.125,51.8510833333333
420,2018-09-06,643.015125,14214.528333333334,4825.139166666667,59.81536046511627,25.7320136384523,0.0,155.423541666667,51.6055416666667
420,2018-09-07,867.6513333333334,18510.266208333334,1895.8216666666667,80.7117519379845,26.663527933969693,0.0,156.736125,52.1955416666667
420,2018-09-08,744.8848333333334,15365.578541666668,1619.7983333333334,69.29161240310077,27.575617901106707,0.0,149.979125,53.942125
420,2018-09-09,746.8970833333333,15132.022375,923.9691666666666,69.4787984496124,28.0768787568915,0.0,154.864958333333,54.7277916666667
420,2018-09-10,746.8112083333334,15267.060458333333,1266.51375,69.47081007751939,27.825337442419485,0.0,178.761708333333,54.7756666666667
420,2018-09-11,737.143625,15560.75875,2654.0441666666666,68.5715,26.946749325714382,0.0,166.028833333333,53.3157083333333
420,2018-09-12,716.7480833333334,15318.855458333333,4343.328333333334,66.67424031007752,26.61492580250091,0.0,156.930541666667,52.8567083333333
420,2018-09-13,376.77366666666666,8346.163333333334,12582.811249999999,35.04871317829457,25.679035044312435,0.0,124.850208333333,52.8939583333333
420,2018-09-14,373.50525,8334.171083333333,10677.420416666666,34.74467441860465,25.49290556320373,0.0,123.5025,52.5359583333333
420,2018-09-15,389.30245833333333,8473.234791666668,11747.115375,36.214182170542635,26.135026408851903,0.0,128.042041666667,52.9110833333333
420,2018-09-16,382.0662916666667,8419.955541666666,10175.77875,35.541050387596904,25.81154272936177,0.0,124.355208333333,52.6390416666667
420,2018-09-17,383.07025,8475.375416666668,9713.947916666666,35.63444186046512,25.710144565375938,0.0,174.623458333333,52.21425
420,2018-09-18,269.29775,6306.923208333334,13867.562166666668,25.05095348837209,24.2884734333316,0.0,194.790125,53.636875
420,2018-09-19,395.45675,8575.820916666666,13236.564583333333,36.78667441860465,26.230606198234607,0.0,226.313041666667,52.1603333333333
420,2018-09-20,396.25575000000003,8497.129666666666,13465.9375,36.861000000000004,26.5270141762381,0.0,238.478958333333,52.6651666666667
420,2018-09-21,396.3222916666667,8464.736958333333,14655.458375,36.86718992248062,26.63299891689061,0.0,245.398583333333,53.1622916666667
420,2018-09-22,395.953875,8371.738,13430.188333333334,36.83291860465116,26.903823622108096,0.0,243.807416666667,53.2870416666667
420,2018-09-23,396.00975,8302.60875,11262.776666666667,36.83811627906977,27.131658603688873,0.0,243.155875,53.7977916666667
420,2018-09-24,379.6630416666667,8119.646625,7271.79,35.31749224806202,26.597831594022388,0.0,240.4615,54.4875416666667
420,2018-09-25,353.38016666666664,7476.744166666666,6593.278333333333,32.87257364341085,26.88528772123368,0.0,131.1025,53.1682916666667
420,2018-09-26,408.21245833333336,8768.033666666666,7319.936666666667,37.9732519379845,26.483116079345702,0.0,0.0,54.2300833333333
420,2018-09-27,564.30025,11930.690333333334,3267.5870833333333,52.4930465116279,26.904796222185627,0.0,0.0,54.3435416666667
420,2018-09-28,689.6593750000001,13772.880291666666,1356.7054166666667,64.15436046511628,28.48360203807164,0.0,0.0,53.824125
420,2018-09-29,690.5623333333333,13302.606916666666,2076.0116666666668,64.23835658914729,29.529164952795206,0.0,0.0,55.4911666666667
420,2018-09-30,698.1562916666667,13372.736916666667,1605.2162500000002,64.94477131782945,29.697329204273316,0.0,0.0,56.24275
420,2018-10-01,605.57325,11727.766125,805.1112916666666,56.3323953488372,29.372196435661785,0.0,0.0,48.2969583333333
420,2018-10-02,690.3350833333334,13276.606833333333,2505.3525,64.21721705426357,29.577256561031533,0.0,0.0,55.2804583333333
420,2018-10-03,760.0649166666667,16536.59054166667,3080.5699999999997,70.70371317829458,26.14506654245592,0.0,0.0,55.552625
420,2018-10-04,910.4038333333333,18094.93733333333,4616.881666666667,84.68872868217055,28.61949934695055,0.0,0.0,54.741375
420,2018-10-05,1079.5319583333333,20490.989666666665,1641.96875,100.42157751937984,29.967989457217094,0.0,0.0,56.782375
420,2018-10-06,1045.7802083333333,20156.976583333333,1306.865,97.28187984496124,29.51209668676929,0.0,0.0,56.5067083333333
420,2018-10-07,950.5497083333333,19471.8305,382.72625,88.42322868217055,27.768542823453497,0.0,0.0,55.1975
420,2018-10-08,907.1187083333333,19327.004125,625.5858333333333,84.38313565891472,26.69836231487211,0.0,0.0,53.4385833333333
420,2018-10-09,857.1315,19839.790666666668,1623.0375000000001,79.73316279069768,24.57510648381841,0.0,0.0,52.0545416666667
420,2018-10-10,829.8650416666666,17890.540291666668,1696.0116666666665,77.1967480620155,26.38572620905902,0.0,0.0,52.889625
420,2018-10-11,737.7006666666666,15393.314458333334,2768.9341666666664,68.62331782945736,27.26045325443551,0.0,0.0,53.083375
420,2018-10-12,735.529,14863.601,3169.6090416666666,68.4213023255814,28.148859272617273,0.0,0.0,52.9958333333333
420,2018-10-13,746.2485,14999.870833333334,2602.8170833333334,69.41846511627907,28.299645141388712,0.0,0.0,53.7330416666667
420,2018-10-14,746.5737916666667,15062.143416666666,1810.0424999999998,69.44872480620155,28.194928619730184,0.0,0.0,53.4291666666667
420,2018-10-15,706.285125,14339.311125,1598.8120833333332,65.70094186046512,28.01797927635802,0.0,0.0,54.2689583333333
420,2018-10-16,704.630125,14640.413125,2161.13625,65.54698837209301,27.377444840432624,0.0,0.0,53.0584166666667
420,2018-10-17,505.69754166666667,10392.287958333332,4232.269583333334,47.041631782945736,27.679912203939296,0.0,0.0,54.6
420,2018-10-18,831.3144166666666,16323.073875,2730.785416666667,77.33157364341085,28.969993905670265,0.0,0.0,55.641125
420,2018-10-19,1004.1775416666666,19136.629083333333,2591.4358333333334,93.41186434108528,29.84902177898227,0.0,0.0,58.2174166666667
420,2018-10-20,1007.6776666666666,18666.852875,702.9125,93.73745736434108,30.70687115251373,0.0,0.0,60.38075
420,2018-10-21,746.5955416666667,14222.520875,1506.37,69.4507480620155,29.860278241149395,0.0,0.0,57.9775416666667
420,2018-10-22,666.4259583333334,13562.222291666667,2208.813333333333,61.99311240310077,27.95156215154656,0.0,0.0,55.8345416666667
420,2018-10-23,724.3639583333334,14906.628041666665,2126.9845833333334,67.38269379844961,27.64155406665722,0.0,0.0,53.8911666666667
420,2018-10-24,709.7496666666666,14596.975625,2027.6845833333334,66.02322480620154,27.65841905159872,0.0,0.0,53.428875
420,2018-10-25,711.982625,14520.414375,2031.4504166666666,66.23094186046511,27.891728114278873,0.0,0.0,53.8467083333333
420,2018-10-26,797.668875,17036.886208333333,1234.91875,74.20175581395348,26.63283885998838,0.0,0.0,53.6965833333333
420,2018-10-27,721.54725,14777.124416666666,2238.2716666666665,67.12067441860464,27.775371973729683,0.0,0.0,53.498125
420,2018-10-28,729.5926250000001,14933.030416666666,2250.9816666666666,67.86908139534884,27.79185425022433,0.0,0.0,53.84625
420,2018-10-29,736.0382916666667,15019.157708333332,3058.5125000000003,68.46867829457365,27.876604203804135,0.0,0.0,53.5084583333333
420,2018-10-30,843.1923333333334,17779.368333333336,2677.785,78.43649612403102,26.977106082665163,0.0,0.0,53.145
420,2018-10-31,1066.4602083333332,20988.549333333332,1773.3804166666666,99.20560077519379,28.903289385997155,0.0,0.0,54.9615833333333
420,2018-11-01,976.6709166666666,19021.590583333335,4599.945875,90.85310852713178,29.206967244053978,0.0,0.0,55.8064583333333
420,2018-11-02,1089.201125,20324.468833333332,2583.8875000000003,101.32103488372093,30.484137700466185,0.0,0.0,57.5599166666667
420,2018-11-03,1024.0062500000001,18739.094291666665,1359.8641666666667,95.25639534883722,31.08415377368059,0.0,0.0,59.1109166666667
420,2018-11-04,779.4764583333334,15067.239291666667,1302.5178333333333,72.50943798449613,29.42756688637983,0.0,0.0,54.7849166666667
420,2018-11-05,726.8432083333333,14556.443208333332,2386.5729166666665,67.61332170542637,28.40341140274221,0.0,0.0,54.22675
420,2018-11-06,692.7907083333333,14587.6105,4067.6025000000004,64.44564728682171,27.01487319829461,0.0,0.0,53.0901666666667
420,2018-11-07,30.576916666666666,641.1615416666667,199.77966666666669,2.8443643410852713,27.127593126285927,0.0,0.0,2.16666666666667
420,2018-11-08,705.3006666666666,14304.26375,2595.96,65.60936434108527,28.04747844657312,0.0,0.0,51.395
420,2018-11-09,742.6255416666667,14861.525208333333,3538.6808333333333,69.0814457364341,28.424415150058223,0.0,0.0,54.299375
420,2018-11-10,743.0950416666666,14602.752583333333,3334.960833333333,69.12512015503876,28.946407680505548,0.0,0.0,54.699
420,2018-11-11,746.69375,14535.410916666668,1111.9270833333333,69.45988372093024,29.22134759222006,0.0,0.0,55.7499166666667
420,2018-11-12,679.9923333333334,13601.415291666666,742.9074999999999,63.25510077519381,28.438386544089845,0.0,0.0,54.963375
420,2018-11-13,675.571,13606.851333333332,1118.4833333333333,62.84381395348837,28.242191703228727,0.0,0.0,54.4892083333333
420,2018-11-14,709.6435416666667,13519.058125000001,2285.1366666666668,66.01335271317829,29.85924740853366,0.0,0.0,56.7939583333333
420,2018-11-15,745.9738333333333,14117.6425,2639.62625,69.39291472868217,30.057056778031065,0.0,0.0,57.39375
420,2018-11-16,746.683,14017.514083333333,3476.3875000000003,69.45888372093023,30.30053526668771,0.0,0.0,57.7551666666667
420,2018-11-17,730.30725,13439.400666666666,2807.3970833333333,67.93555813953488,30.9108358087248,0.0,0.0,59.132
420,2018-11-18,736.6230416666667,14062.939,2654.085833333333,68.52307364341085,29.795744701828607,0.0,0.0,57.3895416666667
420,2018-11-19,708.1119166666667,14084.319416666667,2386.7504166666668,65.87087596899225,28.599014976464197,0.0,0.0,55.9923333333333
420,2018-11-20,677.172625,14013.222333333333,6904.9387916666665,62.9928023255814,27.488207377154055,0.0,0.0,53.3984583333333
420,2018-11-21,865.4298749999999,17987.256666666664,3159.7304166666668,80.50510465116278,27.368562626605836,0.0,0.0,50.2561666666667
420,2018-11-22,995.28575,20660.89891666667,1399.4350000000002,92.58472093023255,27.402085121038233,0.0,0.0,52.9095416666667
420,2018-11-23,735.6701666666667,15113.945458333334,3133.2125,68.43443410852713,27.687920026742997,0.0,0.0,53.8510416666667
420,2018-11-24,695.1442916666666,13667.538791666666,2538.477083333333,64.66458527131783,28.93141556821364,0.0,0.0,53.2297083333333
420,2018-11-25,689.922375,13562.114833333333,915.0045833333334,64.17882558139534,28.937289584654135,0.0,0.0,52.9362916666667
420,2018-11-26,678.3725000000001,13896.881500000001,1877.7966666666669,63.10441860465117,27.76744483405624,0.0,0.0,52.7175416666667
420,2018-11-27,858.7574583333334,18071.686666666665,1698.0391666666667,79.88441472868217,27.03067381361993,0.0,0.0,52.1409166666667
420,2018-11-28,886.6958333333333,18330.256833333333,2985.1,82.48333333333333,27.516370944162954,0.0,0.0,53.0545416666667
420,2018-11-29,949.2543333333333,18836.336625,2971.713333333333,88.30272868217054,28.666269740287735,0.0,0.0,53.8945
420,2018-11-30,987.6895416666666,19383.23375,441.65541666666667,91.8780968992248,28.985397459013885,0.0,0.0,55.7569166666667
420,2018-12-01,848.2642916666667,16821.70075,515.5445833333333,78.90830620155039,28.684436356792816,0.0,0.0,57.4566666666667
420,2018-12-02,745.6610000000001,13991.310875000001,508.3925,69.36381395348837,30.31573209659432,0.0,0.0,56.9487916666667
420,2018-12-03,645.2411666666667,12531.968333333332,321.5,60.022434108527136,29.2878719349,0.0,0.0,55.0258333333333
420,2018-12-04,658.395625,13007.990749999999,2397.0420833333333,61.24610465116279,28.791331822005894,0.0,0.0,54.1489166666667
420,2018-12-05,619.2737083333333,11598.272291666666,5374.334583333333,57.606856589147284,30.372069123609474,0.0,0.0,55.4962083333333
420,2018-12-06,691.3632083333333,12870.900708333334,2944.6266666666666,64.31285658914729,30.555005220858604,0.0,0.0,56.2560416666667
420,2018-12-07,693.3257083333333,12596.860208333334,1778.7179166666667,64.49541472868216,31.308339319034562,0.0,0.0,57.78175
420,2018-12-08,698.9397916666667,12630.930583333333,1701.5075,65.0176550387597,31.47671890602166,0.0,0.0,57.9368333333333
420,2018-12-09,683.6590833333333,12429.897666666666,1010.34625,63.596193798449605,31.28650658798219,0.0,0.0,57.507625
420,2018-12-10,659.9744166666667,12681.241499999998,944.2937499999999,61.392968992248065,29.603997948246807,0.0,0.0,57.0425
420,2018-12-11,809.7564166666666,15655.434291666666,2026.1220833333334,75.32617829457364,29.422143972444125,0.0,0.0,56.6400833333333
420,2018-12-12,722.5755833333333,13548.756416666665,1981.4291666666668,67.21633333333332,30.336738296303373,0.0,0.0,57.5024583333333
420,2018-12-13,703.7233333333334,13347.879166666666,1893.1266666666668,65.46263565891473,29.98987962403099,0.0,0.0,56.6153333333333
420,2018-12-14,693.5922083333334,13455.387416666666,1729.10125,64.5202054263566,29.32196269217625,0.0,0.0,56.0134583333333
420,2018-12-15,648.09725,13185.133041666668,1211.8404166666667,60.28811627906977,27.960227468062488,0.0,0.0,54.8654166666667
420,2018-12-16,638.9909166666666,13225.730458333333,748.3775,59.441015503875974,27.482741633238057,0.0,0.0,54.29475
420,2018-12-17,670.9090833333333,13946.216124999999,829.9120833333333,62.410147286821704,27.36480252532377,0.0,0.181291666666667,53.50225
420,2018-12-18,732.2104166666667,14586.040208333334,2430.1341666666667,68.11259689922481,28.55509007687568,0.0,2.3855,53.865875
420,2018-12-19,766.4439166666666,15772.468166666666,2029.2316666666666,71.29710852713178,27.64176432778908,0.0,4.12729166666667,55.1930416666667
420,2018-12-20,692.4858333333333,13702.462333333335,2439.0957916666666,64.41728682170542,28.7473167434197,0.0,4.921625,53.976625
420,2018-12-21,686.9048750000001,12471.914708333332,1939.0639583333334,63.89812790697674,31.32914222610026,0.0,2.88595833333333,57.9502916666667
420,2018-12-22,687.7236666666666,12197.412166666667,1600.6783333333333,63.974294573643405,32.072388829435624,0.0,0.71925,59.387
420,2018-12-23,640.1410416666666,11865.182,1052.89625,59.54800387596899,30.689252177903565,0.0,0.375,58.0864583333333
420,2018-12-24,590.5864583333333,11723.854458333333,763.9,54.93827519379845,28.654847679082827,0.0,0.139083333333333,55.8413333333333
420,2018-12-25,566.3089583333334,11373.072583333334,788.8441666666666,52.67990310077519,28.324396077217607,0.0,0.0760416666666667,56.065125
420,2018-12-26,573.366875,11415.878666666666,574.4583333333334,53.33645348837209,28.569871864659508,0.0,0.0,55.0415
420,2018-12-27,610.2805416666666,12155.709125,1183.5295833333332,56.77028294573644,28.558425610132577,0.0,0.225541666666667,53.9314583333334
420,2018-12-28,503.92875000000004,10366.383875,2546.034166666667,46.87709302325582,27.65202158066909,0.0,0.0,54.3930833333333
420,2018-12-29,350.6801666666667,6871.1625416666675,5366.847916666667,32.621410852713176,29.0312690071371,0.0,0.0,54.07775
420,2018-12-30,489.3990416666666,9772.067916666667,3156.0608333333334,45.52549224806201,28.487981313206916,0.0,0.04375,54.01225
420,2018-12-31,674.1906666666666,13624.869458333334,1719.2216666666666,62.71541085271317,28.14721457662569,0.0,2.844625,54.3571666666667
420,2019-01-01,717.8113333333334,14226.216958333333,2984.2237499999997,66.77314728682171,28.701587684227224,0.0,10.66075,55.018875
420,2019-01-02,669.6988749999999,13103.07,4932.689125,62.297569767441864,29.07311365930529,0.0,5.33541666666667,56.4155
420,2019-01-03,741.3034583333333,14266.002583333333,4727.197916666667,68.95846124031007,29.558253249436202,0.0,12.7712083333333,56.1452916666667
420,2019-01-04,741.9170833333333,14464.642583333334,5882.287083333334,69.01554263565892,29.176467039408138,0.0,18.2532916666667,55.5304166666667
420,2019-01-05,729.1194166666668,13838.714,7762.435,67.82506201550387,29.970084516563865,0.0,20.9245416666667,56.9391666666667
420,2019-01-06,744.857125,13773.391041666668,6538.078750000001,69.28903488372093,30.76218194844507,0.0,16.718375,58.6187083333333
420,2019-01-07,736.2142916666667,13760.765125,5407.648041666666,68.4850503875969,30.433135495900622,0.0,13.26025,58.1320416666667
420,2019-01-08,701.8910416666666,14012.313416666666,4970.71375,65.29218992248062,28.49344066149454,0.0,20.2128333333333,55.1305833333333
420,2019-01-09,692.6864166666666,14103.809166666666,5762.030416666667,64.43594573643409,27.937354986230766,0.0,20.1635416666667,54.0804166666667
420,2019-01-10,742.7114166666667,14850.097041666668,5327.67875,69.08943410852714,28.44957912812442,0.0,20.4953333333333,53.5448333333333
420,2019-01-11,741.7131250000001,14904.860958333333,4687.75125,68.99656976744185,28.306949689117506,0.0,21.2949166666667,53.4588333333333
420,2019-01-12,742.1065,15162.298958333333,4400.77375,69.03316279069767,27.84108895645566,0.0,28.5423333333333,52.9418333333333
420,2019-01-13,745.4494166666667,15101.418458333334,2769.3716666666664,69.34413178294574,28.079248163598507,0.0,28.3012083333333,53.379625
420,2019-01-14,657.4876666666667,13323.875083333332,967.6083333333332,61.16164341085272,28.06997954546936,0.0,13.7010416666667,54.3265833333333
420,2019-01-15,670.7326666666667,13604.358375000002,1815.1491666666668,62.393736434108526,28.04506379784012,0.0,14.3920416666667,53.8283333333333
420,2019-01-16,732.1960416666667,14170.380625,2649.5820833333332,68.11125968992249,29.392119100874346,0.0,14.2113333333333,55.19375
420,2019-01-17,746.1883750000001,13950.248916666666,5017.9325,69.41287209302325,30.426469318316286,0.0,18.68075,57.65275
420,2019-01-18,744.7492083333333,13677.484208333333,5669.202083333334,69.27899612403101,30.973398924891427,0.0,24.7009166666667,59.1444583333333
420,2019-01-19,740.8603750000001,13914.877291666666,5631.385416666667,68.91724418604652,30.28600740146065,0.0,31.7808333333333,58.1544166666667
420,2019-01-20,743.2382916666667,13969.124416666666,4898.514583333334,69.13844573643412,30.265226530970104,0.0,40.3072916666667,57.7582083333333
420,2019-01-21,709.5871666666667,13549.2855,3450.4375,66.00810852713178,29.79026704438072,0.0,40.1835416666667,57.2582916666667
420,2019-01-22,695.0204583333334,14081.774333333333,4308.96375,64.65306589147288,28.07535433320828,0.0,37.4890416666667,54.4605
420,2019-01-23,732.7861666666666,14884.369166666665,6244.0325,68.16615503875968,28.004760775421207,0.0,41.9799166666667,53.871125
420,2019-01-24,743.960375,15055.444333333333,6249.31375,69.20561627906976,28.10873266903248,0.0,46.3757083333333,53.4871666666667
420,2019-01-25,745.0297916666667,14934.560458333333,5379.0175,69.30509689922481,28.376983775904435,0.0,40.1477916666667,53.9045
420,2019-01-26,745.1816666666667,14876.444666666668,5355.921666666666,69.31922480620155,28.49364756746463,0.0,47.4222083333333,53.9985833333333
420,2019-01-27,744.560375,14246.681666666665,5714.093333333333,69.26143023255814,29.728379554525507,0.0,47.3831666666667,56.308625
420,2019-01-28,729.6444583333333,13773.520291666668,3313.9420833333334,67.8739031007752,30.133624563145116,0.0,34.776375,57.382875
420,2019-01-29,707.7730833333334,14366.754708333334,1758.4383333333333,65.83935658914729,28.02337273863129,0.0,38.7944166666667,53.8949166666667
420,2019-01-30,651.6842083333333,13584.237416666665,3216.1766666666667,60.62178682170543,27.28895919119674,0.0,42.954125,52.6603333333333
420,2019-01-31,735.07325,15041.175666666668,3049.83,68.37890697674419,27.79930081983618,0.0,52.325875,52.7694583333333
420,2019-02-01,738.7982499999999,15051.245208333334,3947.125,68.72541860465115,27.921481936634336,0.0,51.29175,53.5847083333333
420,2019-02-02,743.2494166666667,14995.532541666667,4935.5199999999995,69.13948062015504,28.194066599889183,0.0,61.9715833333333,53.9159166666667
420,2019-02-03,745.256125,14651.240041666666,4619.8025,69.32615116279071,28.934515069388567,0.0,61.064625,54.9725833333333
420,2019-02-04,702.2945,13846.7285,3088.2004166666666,65.32972093023255,28.850751382658125,0.0,51.8780416666667,55.3224583333333
420,2019-02-05,696.2237916666667,14074.378541666667,2475.7533333333336,64.76500387596899,28.138741542816586,0.0,55.5771666666667,54.2430416666667
420,2019-02-06,744.70825,14492.165416666665,4518.47,69.27518604651162,29.23061281933454,0.0,60.479,55.77225
420,2019-02-07,744.166,14163.309625,5646.244166666666,69.22474418604652,29.887536002612336,0.0,60.9162916666667,56.9932916666667
420,2019-02-08,684.9194166666666,12727.020333333334,6896.839583333333,63.713434108527125,30.612428097314176,0.0,53.162625,58.0882083333333
420,2019-02-09,744.9057083333333,13704.850375,5169.337083333333,69.2935542635659,30.918046202330597,0.0,55.4467083333333,58.7590416666667
420,2019-02-10,744.8489583333334,13656.386250000001,3097.0808333333334,69.28827519379846,31.02540511393423,0.0,48.9930833333333,59.0285833333333
420,2019-02-11,741.1990000000001,13736.574666666667,2444.3283333333334,68.94874418604651,30.69314644038868,0.0,43.7901666666667,58.6552916666667
420,2019-02-12,730.6912083333333,14228.785083333334,2935.8879166666666,67.97127519379845,29.211314475504054,0.0,52.1132083333333,55.9565833333333
420,2019-02-13,732.3064583333334,14674.042333333333,2849.099583333333,68.12153100775194,28.38756453421329,0.0,65.0132916666667,53.8780833333333
420,2019-02-14,732.2441666666667,14739.710291666668,3393.1839999999997,68.11573643410853,28.258689071682632,0.0,66.638375,53.636625
420,2019-02-15,721.5354583333333,14790.789791666668,5104.443333333334,67.11957751937983,27.749256507802457,0.0,68.1524166666667,53.1979166666667
420,2019-02-16,740.5041666666666,14912.209875,4945.247083333333,68.88410852713179,28.246883393077386,0.0,75.3418333333333,53.6847083333333
420,2019-02-17,744.6767916666666,14986.8595,2678.695,69.27225968992248,28.264559473565637,0.0,75.0359166666667,53.5319166666667
420,2019-02-18,738.7846666666666,14916.864541666668,1876.9045833333332,68.72415503875968,28.17249854228423,0.0,75.4957083333333,53.2892083333333
420,2019-02-19,715.453,14782.194458333333,1529.9975000000002,66.55376744186047,27.531332778801698,0.0,63.4340833333333,52.6132083333333
420,2019-02-20,742.7367916666667,15237.306041666665,4250.342083333334,69.09179457364341,27.727568366595793,0.0,71.6189583333333,52.358375
420,2019-02-21,707.7245416666666,14036.71625,6389.1033333333335,65.83484108527131,28.68030548940216,0.0,71.912125,54.668875
420,2019-02-22,744.6759166666667,14021.802958333334,6448.029166666667,69.27217829457365,30.20984428245776,0.0,75.0765,56.975375
420,2019-02-23,744.6605,13749.595874999999,7418.386666666666,69.2707441860465,30.80728468440653,0.0,80.8987083333333,58.4179583333333
420,2019-02-24,744.263875,13558.695458333334,5086.024166666667,69.2338488372093,31.224397818864645,0.0,88.2833333333333,59.4751666666667
420,2019-02-25,732.0321250000001,13392.531041666667,2142.0204166666667,68.09601162790699,31.09227617060001,0.0,70.3006666666667,59.0677083333333
420,2019-02-26,699.76825,14062.790208333334,2550.16,65.09472093023255,28.305300748386035,0.0,76.8119166666667,54.84175
420,2019-02-27,735.1177916666667,15098.424541666667,3089.51625,68.3830503875969,27.6955719898064,0.0,77.9945833333334,53.13175
420,2019-02-28,725.7535833333333,14881.614916666666,3937.5495833333334,67.51196124031007,27.74113107333257,0.0,78.910375,52.98825
420,2019-03-01,654.3925416666667,13774.868416666666,5317.56,60.87372480620156,27.02314675720143,0.0,70.6625416666667,53.3200833333333
420,2019-03-02,745.5334583333333,14971.159125,4349.9904166666665,69.3519496124031,28.32675003147278,0.0,84.0483333333333,52.7274166666667
420,2019-03-03,745.7075833333333,14946.722583333334,3529.27,69.3681472868217,28.37968845373763,0.0,90.7784583333333,53.0304166666667
420,2019-03-04,654.3865,13429.462541666668,2273.6204166666666,60.87316279069768,27.717926382267326,0.0,77.6911666666667,53.1764583333333
420,2019-03-05,644.7410416666667,13735.271333333332,1707.7408333333333,59.97591085271318,26.701343349367317,0.0,74.654,52.849
420,2019-03-06,683.8139166666666,14227.920833333332,2755.7983333333336,63.6105968992248,27.338931257329218,0.0,67.9824166666667,53.5337083333333
420,2019-03-07,28.73454166666667,579.22175,149.97795833333333,2.672980620155039,28.219183962024136,0.0,3.22279166666667,2.291125
420,2019-03-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2019-03-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2019-03-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2019-03-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2019-03-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2019-03-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2019-03-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2019-03-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2019-03-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2019-03-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2019-03-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2019-03-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2019-03-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2019-03-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2019-03-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2019-03-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2019-03-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2019-03-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2019-03-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2019-03-27,544.5006666666667,11670.560083333332,5475.620916666667,50.65122480620155,26.539440010642352,0.0,110.070041666667,48.5582083333333
420,2019-03-28,831.2987916666666,17081.528708333335,3898.063041666667,77.33012015503876,27.683146557546063,0.0,143.3025,53.30475
420,2019-03-29,743.3882083333333,14536.274458333333,7650.347916666667,69.15239147286822,29.09025924895946,0.0,137.311333333333,54.160375
420,2019-03-30,737.2897916666667,14311.529833333334,8412.509166666667,68.58509689922482,29.304694516274964,0.0,140.91525,54.9717083333333
420,2019-03-31,477.0294166666667,8998.994916666667,11239.009166666665,44.37482945736434,30.15339331706911,0.0,111.816166666667,55.6353333333333
420,2019-04-01,475.52837500000004,9012.248333333333,8696.67,44.23519767441861,30.01430726729494,0.0,110.269833333333,56.333875
420,2019-04-02,678.1564166666667,12999.850541666667,4664.167083333333,63.08431782945737,29.674031541937417,0.0,132.698416666667,55.6727916666667
420,2019-04-03,726.0155,15278.139791666666,5076.7425,67.53632558139535,27.03089659789107,0.0,148.604166666667,51.3984583333333
420,2019-04-04,959.0347499999999,20148.583083333335,880.36,89.21253488372093,27.075399365241548,0.0,154.0275,51.0227083333333
420,2019-04-05,963.8447083333334,20208.246541666667,1377.9008333333334,89.65997286821707,27.130854580900532,0.0,143.381375,51.2892916666667
420,2019-04-06,992.3994583333333,20645.696583333334,1041.4054166666667,92.31622868217055,27.34273893851839,0.0,142.871958333333,51.1956666666667
420,2019-04-07,995.1344583333333,20549.259708333335,1495.9695833333333,92.57064728682171,27.54676611630222,0.0,143.0855,51.6119583333333
420,2019-04-08,894.17775,18282.014375,1885.6958333333332,83.17932558139535,27.821776074114922,0.0,145.473833333333,53.54675
420,2019-04-09,946.8717083333332,19082.98929166667,1359.8383333333334,88.08108914728682,28.22472841429952,0.0,141.565625,54.2257916666667
420,2019-04-10,885.1453333333334,18403.761000000002,1747.1075,82.33910077519381,27.358547551473006,0.0,136.475833333333,51.8897916666667
420,2019-04-11,960.9315,19938.674,2222.7258333333334,89.38897674418604,27.41455466145843,0.0,139.785583333333,51.0285
420,2019-04-12,1010.0178333333333,20603.483666666667,2768.4383333333335,93.9551472868217,27.885178067756428,0.0,150.088916666667,51.2095
420,2019-04-13,1058.3725833333333,21294.548916666667,1521.0575,98.45326356589148,28.271911597756954,0.0,158.415,51.4507916666667
420,2019-04-14,1061.488,21106.295458333334,1158.37875,98.74306976744187,28.608040597429095,0.0,164.276708333333,51.9485833333333
420,2019-04-15,950.9742500000001,19398.834791666664,388.31375,88.46272093023256,27.885481697800003,0.0,163.89675,52.2412916666667
420,2019-04-16,892.60275,17814.9605,1266.7541666666666,83.03281395348837,28.500888207133553,0.0,137.283875,53.7860416666667
420,2019-04-17,801.4390833333333,17052.616833333333,1758.8283333333331,74.55247286821705,26.734035584789346,0.0,133.5295,51.93475
420,2019-04-18,922.0362916666667,19646.207625,1983.9404166666666,85.77081782945736,26.69649976495428,0.0,141.774083333333,51.4217916666667
420,2019-04-19,884.6725416666667,20192.804791666666,2448.3933333333334,82.29512015503876,24.921314100575064,0.0,149.315791666667,50.3805416666667
420,2019-04-20,997.2628333333333,20775.575875,1627.2395833333333,92.76863565891473,27.304963535430492,0.0,159.636458333333,51.5331666666667
420,2019-04-21,976.3165,20140.041208333332,926.7720833333333,90.82013953488372,27.574986731086813,0.0,148.513291666667,52.3737916666667
420,2019-04-22,808.9899166666668,16868.394458333332,1432.5258333333334,75.25487596899225,27.280630178956777,0.0,136.612416666667,52.34025
420,2019-04-23,735.04625,15586.436791666667,4174.314583333334,68.37639534883722,26.825811064477236,0.0,136.170791666667,50.8419583333333
420,2019-04-24,686.714375,14795.536125,5194.393708333333,63.88040697674418,26.401613546069907,0.0,137.080625,51.0541666666667
420,2019-04-25,693.9504166666667,13902.384416666668,6355.02,64.55352713178296,28.393843591846355,0.0,194.415833333333,50.923125
420,2019-04-26,858.1405416666666,17143.904208333333,4406.484458333333,79.82702713178294,28.473032679886707,0.0,243.642875,51.709
420,2019-04-27,956.2250833333333,19737.693875,1148.9012500000001,88.95117054263565,27.558067574368252,0.0,254.9015,52.2885
420,2019-04-28,927.49725,19438.962875,97.51333333333334,86.27881395348838,27.140920828318627,0.0,253.280958333333,52.1740833333333
420,2019-04-29,888.327375,18267.976875,704.4320833333333,82.63510465116279,27.660984315347182,0.0,250.646583333333,53.8100416666667
420,2019-04-30,909.72525,17946.363666666668,840.3704166666666,84.62560465116279,28.834924778447686,0.0,259.516458333333,55.2609166666667
420,2019-05-01,710.9545833333333,14664.580333333333,3402.248625,66.13531007751938,27.577650112963415,0.0,275.490291666667,52.0285833333334
420,2019-05-02,771.012875,16850.21004166667,2396.9162499999998,71.72212790697675,26.02803304200157,0.0,248.467708333333,50.3413333333333
420,2019-05-03,903.9824583333334,19856.049916666667,1273.9354166666667,84.09139147286822,25.897162688787954,0.0,240.246916666667,50.6005416666667
420,2019-05-04,946.1137083333333,20100.153166666667,2356.33625,88.01057751937984,26.774970815451805,0.0,249.111083333333,51.6429166666667
420,2019-05-05,894.8664166666667,19193.281666666666,1917.0004166666668,83.24338759689923,26.521251317047945,0.0,262.538541666667,51.881875
420,2019-05-06,792.0598333333334,16781.49025,2553.4633333333336,73.67998449612404,26.848034857598208,0.0,274.119416666667,51.5730833333333
420,2019-05-07,734.81525,15188.726625000001,4168.585,68.35490697674418,27.51958201378627,0.0,252.347458333333,51.2920416666667
420,2019-05-08,735.5836250000001,15168.389291666666,5889.9875,68.42638372093023,27.585294477116573,0.0,243.942625,51.3199166666667
420,2019-05-09,735.3275,15101.362666666668,5916.855416666666,68.40255813953489,27.698082759109944,0.0,238.431458333333,51.4971666666667
420,2019-05-10,733.6328749999999,14950.254833333332,6280.06375,68.24491860465116,27.913559894558766,0.0,244.186416666667,51.9227083333333
420,2019-05-11,740.8508333333333,15006.458541666667,5945.542916666666,68.91635658914727,28.082618417774498,0.0,245.498625,51.9869166666667
420,2019-05-12,728.0459583333333,14955.257124999998,3984.75375,67.72520542635658,27.69172110095774,0.0,252.049666666667,51.7149166666667
420,2019-05-13,602.0400416666666,12617.601499999999,5927.289625,56.00372480620155,27.14148514687113,0.0,108.187333333333,48.41425
420,2019-05-14,703.4163749999999,14338.378958333333,4075.9754166666667,65.43408139534883,27.905991498428772,0.0,0.0,52.2189166666667
420,2019-05-15,29.578666666666667,612.56425,160.61608333333334,2.7515038759689925,27.467047833032304,0.0,0.0,2.18166666666667
420,2019-05-16,710.6462083333332,14409.343666666668,6263.09,66.10662403100774,28.05396698546906,0.0,1.34104166666667,49.6747083333333
420,2019-05-17,744.8987916666666,15049.375083333332,7233.434583333333,69.29291085271318,28.155538705987947,0.0,11.9634166666667,52.5329583333333
420,2019-05-18,745.8206666666666,14888.562291666667,6234.496666666667,69.37866666666666,28.494870597837785,0.0,22.7352916666667,53.2434583333333
420,2019-05-19,746.0004166666666,15032.476375,4810.549583333333,69.39538759689921,28.228875475651993,0.0,29.5139583333333,53.1051666666667
420,2019-05-20,720.8660416666667,14585.597875,2534.8283333333334,67.05730620155038,28.113529310368122,0.0,28.252625,53.2059166666667
420,2019-05-21,482.04020833333334,9573.655041666667,8162.482499999999,44.8409496124031,28.641155056617663,0.0,21.3325,53.107875
420,2019-05-22,420.74312499999996,8777.534166666666,11879.121916666665,39.1388953488372,27.266508990613435,0.0,18.0573333333333,52.884875
420,2019-05-23,741.8822083333333,15262.724291666666,5710.430416666666,69.0122984496124,27.64954155251021,0.0,45.4984583333333,51.1560416666667
420,2019-05-24,744.4155416666667,15155.212791666667,5984.7075,69.24795736434109,27.940773895581906,0.0,55.486,51.8458333333333
420,2019-05-25,745.1861666666667,15104.610916666667,6123.69625,69.31964341085272,28.063399545841033,0.0,62.0405833333333,51.9336666666667
420,2019-05-26,741.3622083333333,15221.863583333334,4547.6016666666665,68.96392635658914,27.70433027893837,0.0,66.1822916666667,51.364375
420,2019-05-27,741.2882916666667,15207.65375,3908.8758333333335,68.95705038759691,27.727452034454835,0.0,68.3030833333333,51.0845416666667
420,2019-05-28,710.3569166666666,14561.876624999999,3204.16225,66.07971317829457,27.74880622667608,0.0,75.1195833333333,49.0402083333333
420,2019-05-29,726.6760833333333,15198.300166666668,3368.675416666667,67.59777519379846,27.19761908918593,0.0,80.149625,51.0446666666667
420,2019-05-30,725.1187083333333,15198.658333333333,5117.06,67.45290310077519,27.13869098688718,0.0,81.9617916666667,50.88575
420,2019-05-31,736.7104166666667,15188.009625,6650.123333333333,68.53120155038759,27.591860445235188,0.0,97.4465416666667,51.64125
420,2019-06-01,743.3404999999999,15171.441083333333,8334.65625,69.14795348837208,27.870579471924806,0.0,103.944958333333,51.9213333333333
420,2019-06-02,745.3091666666666,15049.208916666668,8718.485416666666,69.33108527131783,28.171361032098247,0.0,103.688416666667,52.1420416666667
420,2019-06-03,745.228125,14717.006208333332,6491.937916666667,69.3235465116279,28.804132609352678,0.0,108.469208333333,53.1078333333333
420,2019-06-04,30.570125,611.207625,240.06820833333333,2.8437325581395347,28.450734894164103,0.0,4.625,2.20920833333333
420,2019-06-05,700.0478750000001,14481.773374999999,6155.592083333333,65.12073255813954,27.4973620921731,0.0,103.567708333333,49.2492083333333
420,2019-06-06,719.93375,15088.836833333333,7192.934166666667,66.97058139534884,27.14074778030438,0.0,107.229,50.7072083333333
420,2019-06-07,730.1580833333334,15048.887916666667,6748.95625,67.92168217054264,27.599265720013104,0.0,111.558083333333,51.3775416666667
