ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4
420,2019-06-08,737.2554583333334,15109.639958333333,6467.939583333333,68.5819031007752,27.7554912650747,0.0,119.561375,51.820625
420,2019-06-09,679.165,13814.864,4825.5588333333335,63.17813953488371,27.96492899483725,0.0,110.581208333333,47.9134583333333
420,2019-06-10,745.4812916666666,14950.696375,3597.1895833333333,69.34709689922481,28.363535546442993,0.0,124.443125,52.7023333333333
420,2019-06-11,735.2635833333334,15058.090583333333,3715.17125,68.39661240310078,27.775263581494997,0.0,131.22525,51.6149166666667
420,2019-06-12,729.8011666666666,15122.506041666667,6913.411791666666,67.88848062015504,27.45148384545152,0.0,128.201875,51.4552083333333
420,2019-06-13,734.3304166666667,15066.800791666667,5567.037083333334,68.30980620155039,27.723975677144995,0.0,126.300291666667,51.8876666666667
420,2019-06-14,741.8317916666666,15038.936041666668,6163.529166666667,69.00760852713178,28.059076098020547,0.0,130.531208333333,52.3697916666667
420,2019-06-15,740.0668333333333,15013.793583333332,6821.31375,68.84342635658915,28.03919484824704,0.0,134.275,52.710625
420,2019-06-16,728.2164166666666,14959.137583333335,4424.156666666667,67.74106201550387,27.691019577363367,0.0,135.273083333333,52.6710416666667
420,2019-06-17,636.6377916666667,13129.127374999998,5722.036416666667,59.22212015503876,27.58300584769231,0.0,128.793958333333,51.8464166666667
420,2019-06-18,714.357875,15051.950541666667,4477.371666666667,66.45189534883721,26.996539093342808,0.0,142.448458333333,51.1563333333333
420,2019-06-19,710.1770416666667,15014.949333333332,4725.415416666667,66.06298062015505,26.904677791435027,0.0,137.318125,51.1524166666667
420,2019-06-20,710.4867916666667,15035.519375000002,5327.779166666666,66.09179457364341,26.879588254533143,0.0,141.910375,50.3849166666667
420,2019-06-21,731.3879583333334,15031.235708333334,5921.5233333333335,68.03608914728683,27.678220099227058,0.0,146.239625,51.5875416666667
420,2019-06-22,740.6086666666666,15024.151375,5909.565416666667,68.89382945736435,28.040378856709676,0.0,149.877416666667,52.482625
420,2019-06-23,736.4869583333334,15032.29575,4713.247916666666,68.51041472868218,27.869218277273305,0.0,151.276875,52.0617083333333
420,2019-06-24,441.70866666666666,9165.598875,6147.684666666667,41.08917829457364,27.413223800089355,0.0,92.9975833333333,44.0472916666667
420,2019-06-25,645.7710000000001,13463.82825,2921.2601250000002,60.071720930232566,27.283181549794357,0.0,114.720541666667,47.4908333333333
420,2019-06-26,662.83075,13783.358999999999,3989.0129166666666,61.658674418604654,27.35474168222226,0.0,119.684,46.9530833333333
420,2019-06-27,717.8245833333334,15031.794125,5140.250083333333,66.77437984496125,27.163926480805966,0.0,134.483875,50.9937916666667
420,2019-06-28,713.032,14805.169333333333,6574.030416666667,66.32855813953489,27.395591377678265,0.0,127.799791666667,51.6531666666667
420,2019-06-29,721.3797500000001,14947.197333333332,6956.020833333333,67.10509302325582,27.452962494618838,0.0,126.628083333333,51.5194166666667
420,2019-06-30,721.1710833333333,14755.546499999999,6088.84875,67.08568217054264,27.801488154715997,0.0,125.08825,51.7955833333333
420,2019-07-01,628.838,12697.501333333334,5968.658666666666,58.49655813953488,28.17121308171287,0.0,113.697083333333,50.6602083333333
420,2019-07-02,711.5000833333334,14353.010708333333,5124.916125,66.1860542635659,28.197914172422507,0.0,126.310958333333,53.0199583333333
420,2019-07-03,638.1675416666667,13458.253541666667,6510.935833333333,59.36442248062016,26.973111245638915,0.0,123.558166666667,51.71025
420,2019-07-04,704.2918333333333,14885.884458333334,3514.3512499999997,65.51551937984496,26.913057958754273,0.0,121.725041666667,51.175375
420,2019-07-05,715.0044583333333,14912.793291666667,2971.67125,66.51204263565891,27.27311788122353,0.0,114.4665,51.68
420,2019-07-06,713.755125,14871.21625,3854.7775,66.39582558139536,27.301580456642206,0.0,109.181083333333,51.78725
420,2019-07-07,721.0389583333334,14689.950791666668,2536.3166666666666,67.07339147286822,27.92051518406824,0.0,105.74775,52.5849166666667
420,2019-07-08,715.67225,14638.520666666665,1569.9509583333331,66.57416279069767,27.81006638660345,0.0,106.054333333333,52.521625
420,2019-07-09,718.2785833333334,14971.340875,3583.2683333333334,66.81661240310078,27.290862203379255,0.0,113.787666666667,51.6480833333333
420,2019-07-10,718.1701666666667,14829.038583333333,5081.03125,66.80652713178294,27.54859173842185,0.0,111.096958333333,52.3375416666667
420,2019-07-11,686.4502916666667,14771.956041666666,6084.267083333333,63.85584108527132,26.433588515629847,0.0,119.5995,51.3462916666667
420,2019-07-12,694.0189583333334,14651.030916666668,8735.914583333333,64.5599031007752,26.94562039427438,0.0,123.577125,51.5241666666667
420,2019-07-13,712.8686250000001,14789.548875,8325.053708333333,66.31336046511629,27.41824240987878,0.0,125.572916666667,52.0273333333333
420,2019-07-14,720.7629166666667,14972.966333333332,5945.037916666667,67.04771317829457,27.382281059285692,0.0,123.699166666667,51.7837916666667
420,2019-07-15,607.5292083333333,12628.720958333333,6838.118750000001,56.514344961240305,27.364834951521416,0.0,120.887916666667,51.91175
420,2019-07-16,563.6492916666667,12091.119541666667,8650.449999999999,52.43249224806201,26.517189273072635,0.0,115.735916666667,51.8708333333333
420,2019-07-17,619.518875,13966.782291666668,6217.71875,57.62966279069768,25.23150854434304,0.0,121.257333333333,50.8267916666667
420,2019-07-18,497.5540833333334,11415.919625,9783.6285,46.28410077519381,24.79216366558039,0.0,112.293333333333,50.8839166666667
420,2019-07-19,494.06945833333333,11456.1895,10708.354541666666,45.9599496124031,24.531994419431033,0.0,112.242666666667,50.8792916666667
420,2019-07-20,621.6719583333334,14289.236708333332,8082.549583333333,57.8299496124031,24.747839196503698,0.0,125.545916666667,50.40075
420,2019-07-21,635.2339583333334,14224.911291666665,5534.064166666667,59.09153100775194,25.40207404857152,0.0,127.307791666667,51.0694166666667
420,2019-07-22,645.271125,14142.600291666668,3028.8387500000003,60.02522093023256,25.953623617134973,0.0,128.762875,52.087875
420,2019-07-23,645.440875,14027.785458333334,3074.4779166666667,60.04101162790698,26.172932676107152,0.0,127.7415,52.39975
420,2019-07-24,646.2375416666666,14021.655958333335,4738.685,60.11512015503876,26.21669338084967,0.0,131.363541666667,52.176
420,2019-07-25,646.2966666666667,14056.949291666666,7440.419583333333,60.120620155038765,26.15326267415406,0.0,142.131208333333,52.3350833333333
420,2019-07-26,646.2925416666667,14210.749291666667,8525.596666666666,60.120236434108534,25.87004620511502,0.0,150.995291666667,52.190125
420,2019-07-27,645.9927083333333,14482.030375,7633.28375,60.092344961240315,25.373664885043983,0.0,161.273,51.8464166666667
420,2019-07-28,645.90225,14497.823125,6405.787083333334,60.08393023255814,25.342475674257475,0.0,171.350708333333,51.5791666666667
420,2019-07-29,680.8985833333334,14950.410958333334,3646.423041666667,63.33940310077519,25.90683372509932,0.0,171.590791666667,51.892875
420,2019-07-30,591.2369166666666,13185.316166666666,5345.6325,54.99878294573644,25.506803314087307,0.0,162.440958333333,51.2623333333333
420,2019-07-31,705.9567083333333,15602.606458333334,3870.5775,65.67039147286822,25.73747589306137,0.0,169.992208333333,51.0700416666667
420,2019-08-01,709.0925833333334,15424.697166666667,4367.24875,65.9621007751938,26.14997840548276,0.0,172.359541666667,51.7020833333333
420,2019-08-02,662.7970416666667,14446.733083333333,4552.870916666667,61.65553875968992,26.09732237454277,0.0,167.157916666667,50.1735416666667
420,2019-08-03,696.3850000000001,15142.105541666666,5138.430416666667,64.78,26.16062870142512,0.0,181.967916666667,51.8059583333333
420,2019-08-04,696.4419166666667,14875.747125,5019.414583333333,64.78529457364341,26.63122555133886,0.0,179.500416666667,52.4689583333333
420,2019-08-05,696.0019583333333,14725.36075,4272.13,64.74436821705426,26.88620813349362,0.0,196.406083333333,53.1210416666667
420,2019-08-06,696.4339166666667,15349.032083333334,3293.7258333333334,64.78455038759691,25.809759476237694,0.0,198.656916666667,51.6025416666667
420,2019-08-07,690.733625,15546.957166666667,4513.060708333333,64.25429069767442,25.272618052655808,0.0,191.675916666667,51.1975
420,2019-08-08,681.63425,15594.715708333335,5637.644583333334,63.40783720930232,24.863312021422253,0.0,193.897125,51.035
420,2019-08-09,710.4679583333333,15657.212125,5614.94875,66.09004263565892,25.81161024956592,0.0,185.046208333333,51.5865
420,2019-08-10,720.8834583333334,15733.510291666666,5326.415416666667,67.05892635658915,26.063003928996242,0.0,187.678291666667,51.7929583333333
420,2019-08-11,720.8655,15723.659541666668,5069.987083333333,67.05725581395349,26.078682520655462,0.0,187.574625,52.0160416666667
420,2019-08-12,717.2463333333334,15573.338041666668,3863.8562500000003,66.72058914728683,26.198212709408793,0.0,178.209791666667,52.2901666666667
420,2019-08-13,696.6665833333333,15538.134958333334,5369.319458333333,64.80619379844961,25.50416609729018,0.0,188.042708333333,51.3816666666667
420,2019-08-14,706.05075,15755.752083333333,4912.650416666666,65.67913953488372,25.490703300024954,0.0,189.511708333333,51.2380416666667
420,2019-08-15,645.5170416666666,14402.173875,7366.7995,60.0480968992248,25.495568496927497,0.0,189.202083333333,51.494
420,2019-08-16,704.3296666666666,15459.444041666668,7005.0446249999995,65.51903875968992,25.915950856688262,0.0,191.536958333333,51.9355416666667
420,2019-08-17,719.3015416666667,15856.712041666666,6256.049583333333,66.91177131782946,25.803753801096924,0.0,189.148875,51.6335
420,2019-08-18,721.0575,15672.532708333332,6154.66125,67.07511627906977,26.17072485239802,0.0,183.539125,52.1219583333333
420,2019-08-19,718.1155833333333,15442.686833333333,5004.244583333333,66.8014496124031,26.451878833959245,0.0,177.521791666667,52.5771666666667
420,2019-08-20,716.0569583333332,15189.808708333332,5542.723625,66.6099496124031,26.815154442453128,0.0,193.241416666667,53.6664583333333
420,2019-08-21,697.344125,15672.377291666666,4525.925,64.86922093023256,25.31030077454081,0.0,191.536666666667,51.8050416666667
420,2019-08-22,709.34225,15820.080750000001,6331.9454166666665,65.98532558139534,25.505401831888037,0.0,180.651041666667,51.29525
420,2019-08-23,720.9099583333333,15666.515708333332,6795.605,67.06139147286821,26.17541910827153,0.0,178.29375,52.0448333333333
420,2019-08-24,720.6735416666667,15605.033041666667,6666.202916666666,67.0393992248062,26.269930467741304,0.0,182.075541666667,52.21775
420,2019-08-25,721.076375,15455.376541666667,5667.061666666667,67.07687209302325,26.539131989011683,0.0,180.306291666667,52.4746666666667
420,2019-08-26,711.6352499999999,15051.54675,5675.01875,66.19862790697674,26.894368937531286,0.0,178.780916666667,53.4999583333333
420,2019-08-27,707.5164583333334,15280.31925,6471.264166666667,65.81548449612403,26.338385919649188,0.0,181.55375,52.93275
420,2019-08-28,693.007125,15271.882541666666,6219.186666666667,64.46577906976744,25.81250555470021,0.0,185.487833333333,52.5639166666667
420,2019-08-29,693.5275833333334,15254.744208333332,7525.763333333333,64.51419379844961,25.86091261829245,0.0,187.998416666667,52.5924166666667
420,2019-08-30,698.4120833333333,15296.962833333333,7230.495416666668,64.96856589147286,25.971173345408932,0.0,192.661208333333,52.6089583333333
420,2019-08-31,696.6790416666666,15289.020625,6679.236666666667,64.80735271317829,25.920186207788714,0.0,190.829625,52.5675416666667
420,2019-09-01,701.466,15332.236125000001,6257.607499999999,65.2526511627907,26.02472592692346,0.0,193.750041666667,52.8073333333333
420,2019-09-02,668.677375,14531.944000000001,6034.154625,62.20254651162791,26.174473294545674,0.0,187.702083333333,53.1648333333333
420,2019-09-03,686.004375,14566.649041666666,5254.383333333333,63.81436046511628,26.7887387275071,0.0,189.409416666667,53.8448333333333
420,2019-09-04,711.7776250000001,15622.078375,3076.502916666667,66.21187209302326,25.91734782669936,0.0,194.409708333333,51.8064166666666
420,2019-09-05,490.291625,11455.571208333333,10387.583791666666,45.60852325581396,24.345727880534287,0.0,178.544625,50.694875
420,2019-09-06,584.593375,12918.245583333332,10000.224166666667,54.380779069767435,25.741591302061938,0.0,173.711833333333,51.6799583333333
420,2019-09-07,731.6920416666667,15912.404333333334,6384.424166666667,68.06437596899225,26.156375511577657,0.0,182.150875,51.4418333333333
420,2019-09-08,742.8127916666667,15899.564583333333,6402.318333333334,69.09886434108527,26.575361489415357,0.0,189.412166666667,51.9416666666667
420,2019-09-09,745.1382083333333,15909.715624999999,5225.200416666667,69.31518217054263,26.6415478963206,0.0,203.5965,52.043875
420,2019-09-10,737.7798750000001,15895.613333333333,5945.65625,68.63068604651164,26.401861743984295,0.0,207.299958333333,51.7312916666667
420,2019-09-11,642.45275,14300.32225,6952.340958333333,59.763046511627905,25.555266021481906,0.0,195.189083333333,51.208125
420,2019-09-12,737.6425833333333,15861.200958333333,6337.55375,68.61791472868217,26.454219361344087,0.0,198.465666666667,51.7707083333333
420,2019-09-13,744.5557916666667,15929.1775,6192.89875,69.261003875969,26.588199725088685,0.0,202.894958333333,51.756875
420,2019-09-14,745.7409583333333,15828.781791666666,6395.12,69.3712519379845,26.799429085267512,0.0,198.175041666667,52.3699166666667
420,2019-09-15,745.8465416666667,15753.632958333334,5119.2975,69.38107364341086,26.93108158438865,0.0,200.355541666667,52.574625
420,2019-09-16,667.5067916666667,13984.446833333333,6877.655,62.093655038759685,27.15160047813515,0.0,215.812291666667,52.8154583333333
420,2019-09-17,757.0563333333333,16247.857833333333,2358.085,70.4238449612403,26.50434795949733,0.0,222.282291666667,51.0040416666667
420,2019-09-18,728.2181666666667,15366.634791666665,5193.637916666667,67.74122480620154,26.956765274562823,0.0,200.865833333333,50.3119166666667
420,2019-09-19,744.100375,15403.877333333332,5679.2266666666665,69.21863953488372,27.478087983075344,0.0,200.204375,50.751375
420,2019-09-20,30.599500000000003,642.9325416666667,3310.4249999999997,2.8464651162790697,27.072848946503658,0.0,198.676916666667,51.37625
420,2019-09-21,835.310375,18186.991666666665,1605.274583333333,77.70329069767442,26.12594725327947,0.0,196.332958333333,51.3525416666667
420,2019-09-22,863.0040416666667,18852.870291666666,861.3304166666667,80.27944573643411,26.038765350142924,0.0,195.402416666667,51.2910416666667
420,2019-09-23,740.810125,16106.84525,1940.385,68.91256976744185,26.162633726851837,0.0,199.555333333333,51.5300833333334
420,2019-09-24,731.7965416666666,15374.242291666667,4211.015,68.0740968992248,27.07582319966997,0.0,214.574916666667,50.363
420,2019-09-25,733.8446666666667,15455.956333333334,5782.6641666666665,68.26462015503876,27.00805429869263,0.0,216.659291666667,50.655625
420,2019-09-26,679.1564166666667,14119.011333333334,6354.845,63.17734108527132,27.362171417424243,0.0,208.418181818182,50.8511818181818
420,2019-09-27,745.4207500000001,15192.890583333334,6210.090833333333,69.34146511627908,27.9091175989568,0.0,195.669958333333,51.8832083333333
420,2019-09-28,744.7145416666667,15139.332625000001,5414.446666666667,69.27577131782947,27.981316324242894,0.0,181.49325,51.9305
420,2019-09-29,740.2194583333334,15087.485166666665,4143.339166666667,68.85762403100775,27.907997736575147,0.0,171.429708333333,52.1047083333333
420,2019-09-30,30.411125,632.23375,174.40125,2.8289418604651164,27.361496604960845,0.0,170.0,52.263
420,2019-10-01,639.8942916666666,14545.031625000001,2058.5916666666667,59.5250503875969,25.025260329038453,0.0,172.182739130435,50.3517826086957
420,2019-10-02,673.197625,14952.906916666667,2478.375,62.623034883720926,25.609552119528505,0.0,161.104916666667,50.7393333333333
420,2019-10-03,711.40825,15040.936333333333,5715.798041666666,66.17751162790697,26.904756275811643,0.0,158.964916666667,52.1993333333333
420,2019-10-04,744.962625,15422.461541666666,6418.061666666667,69.2988488372093,27.476779374202632,0.0,165.044375,52.742375
420,2019-10-05,404.099625,8314.161750000001,8398.111208333334,37.59066279069767,27.647445839924874,0.0,167.009615384615,52.9557692307692
420,2019-10-06,0.0,0.0,11326.257124999998,0.0,0.0,0.0,0.0,0.0
420,2019-10-07,422.85816666666665,8979.415333333332,7402.181625,39.33564341085271,26.787470179634802,0.0,165.999785714286,51.6071428571428
420,2019-10-08,529.3675416666666,11474.526583333332,6501.726583333333,49.24349224806201,26.242642874879007,0.0,127.778545454545,50.8873636363636
420,2019-10-09,792.9524583333333,16898.740041666668,4241.689166666666,73.76301937984496,26.691800035769102,0.0,151.057208333333,51.9614166666667
420,2019-10-10,817.7806666666667,17457.23025,3692.490416666667,76.07262015503876,26.646890479980666,0.0,155.392,51.4675416666667
420,2019-10-11,889.778875,19206.067124999998,1684.74125,82.77012790697674,26.352916508190816,0.0,156.708166666667,51.49325
420,2019-10-12,896.6966666666667,19101.576624999998,2159.522916666667,83.41364341085273,26.703081316403583,0.0,157.676125,51.7052083333333
420,2019-10-13,789.5817916666666,16223.609791666668,2138.4683333333332,73.44946899224806,27.684371620165482,0.0,155.244791666667,52.1784583333333
420,2019-10-14,268.6725833333333,5630.534500000001,3469.6583333333333,24.9927984496124,27.14305740472379,0.0,82.3610833333334,54.43375
420,2019-10-15,466.7672083333334,9396.346583333334,3072.304583333333,43.42020542635659,28.257019326840794,0.0,123.231791666667,53.6667916666667
420,2019-10-16,609.447,12906.710583333333,3987.1229166666667,56.692744186046504,26.85996298295137,0.0,93.9993333333334,53.3278333333333
420,2019-10-17,739.8095833333333,15450.796583333335,5773.353749999999,68.819496124031,27.236676701406388,0.0,153.802541666667,51.7527916666667
420,2019-10-18,744.706875,15183.331250000001,4386.764583333334,69.27505813953488,27.899944161627904,0.0,179.042625,52.297
420,2019-10-19,745.4695,15176.706458333334,2837.4112499999997,69.346,27.940706486452076,0.0,174.21275,51.7555833333334
420,2019-10-20,744.174375,15139.643333333333,1746.72625,69.22552325581395,27.960446689023716,0.0,181.35325,52.1220833333333
420,2019-10-21,679.6993333333334,14208.809791666667,1174.2116666666668,63.22784496124031,27.210979885957975,0.0,181.556208333333,52.3404583333333
420,2019-10-22,633.01525,13799.055666666667,2006.14875,58.88513953488372,26.094551932140664,0.0,169.105208333333,50.8979166666667
420,2019-10-23,707.0705833333333,14835.521374999998,2471.6205,65.77400775193797,27.11096608287853,0.0,160.630541666667,51.2275
420,2019-10-24,745.1052916666666,15228.063458333332,4462.715416666667,69.31212015503874,27.832871060904,0.0,178.440208333333,52.363125
420,2019-10-25,575.1433333333333,11939.017708333333,9104.9075,53.501705426356594,27.402647976314586,0.0,79.43125,56.4964583333333
420,2019-10-26,743.0751666666666,14995.512333333332,6750.062083333333,69.12327131782946,28.187494670164693,0.0,0.0,52.6326666666667
420,2019-10-27,740.6639583333334,14988.911125,5716.950833333333,68.89897286821706,28.10840259075931,0.0,0.0,53.0174166666667
420,2019-10-28,684.48175,13929.979249999999,3434.825833333334,63.672720930232565,27.950941524793254,0.0,0.0,53.31125
420,2019-10-29,701.995625,14569.199708333334,1841.3833333333332,65.30191860465116,27.40840398568793,0.0,0.0,52.1544166666667
420,2019-10-30,733.13825,15127.294500000002,4178.835,68.19890697674418,27.568278950453873,0.0,0.0,52.6347916666667
420,2019-10-31,839.096125,17927.843875000002,2443.0408333333335,78.0554534883721,26.623717224380016,0.0,0.0,52.2987916666667
420,2019-11-01,584.5770833333333,14193.399791666665,6440.909583333333,54.37926356589148,23.42827904403943,0.0,0.0,52.4375416666667
420,2019-11-02,683.3863333333334,14857.863708333332,5837.0720833333335,63.57082170542636,26.163446749509202,0.0,0.0,53.0339166666667
420,2019-11-03,714.156125,14734.727874999999,2900.0939583333334,66.43312790697674,27.569956673133785,0.0,0.0,53.0456956521739
420,2019-11-04,615.7149166666667,13256.236208333334,1774.1687916666667,57.27580620155038,26.42070968910338,0.0,0.0,53.8209565217391
420,2019-11-05,587.045375,13066.708958333335,1926.46375,54.60887209302325,25.55585943974065,0.0,0.0,52.936125
420,2019-11-06,688.4474166666668,14717.585,3298.2179166666665,64.04162015503877,26.608430584720406,0.0,0.0,52.5679166666667
420,2019-11-07,745.671625,15584.105624999998,3508.789583333333,69.3648023255814,27.217659211728634,0.0,0.0,53.3510416666667
420,2019-11-08,745.5072916666667,15233.216583333333,3517.9491666666668,69.34951550387596,27.83846703834238,0.0,0.0,54.3466666666667
420,2019-11-09,745.739625,14824.398333333333,1933.22625,69.37112790697675,28.615094329573125,0.0,0.0,55.6323333333333
420,2019-11-10,745.7806666666667,14549.086625000002,1634.6825,69.37494573643411,29.15818109341662,0.0,0.0,56.9007083333333
420,2019-11-11,693.994,13699.623833333333,1484.67,64.55758139534883,28.81589488412109,0.0,0.0,56.9020833333333
420,2019-11-12,668.9341666666667,13986.324916666666,974.5837499999999,62.22643410852713,27.206006872621852,0.0,0.0,54.4805416666667
420,2019-11-13,689.9197916666667,14190.275958333334,3169.8425,64.17858527131783,27.65621866542492,0.0,0.0,54.7655
420,2019-11-14,30.578666666666667,628.4992916666666,169.436,2.8445271317829457,27.675711205278695,0.0,0.0,56.0
420,2019-11-15,700.2910416666667,13396.118125,4782.069166666667,65.14335271317829,29.73614324819357,0.0,0.0,58.6959130434783
420,2019-11-16,745.8297083333333,13783.521416666668,3809.1324999999997,69.37950775193798,30.779710515578596,0.0,0.0,61.172375
420,2019-11-17,733.878875,13579.943166666666,2129.9691666666668,68.2678023255814,30.74053857263934,0.0,0.0,61.1639166666667
420,2019-11-18,659.7069166666666,12733.343166666666,1215.4304166666668,61.36808527131783,29.470915808891373,0.0,0.0,59.3745
420,2019-11-19,533.85675,11650.202333333335,1580.81125,49.661093023255816,26.06611507133481,0.0,0.0,55.3645416666667
420,2019-11-20,684.9674583333334,14290.625083333332,1909.3787499999999,63.717903100775196,27.264890113381117,0.0,0.0,54.2097916666667
420,2019-11-21,730.3452916666666,15044.152,2337.78375,67.93909689922481,27.615032521810175,0.0,0.0,53.47775
420,2019-11-22,890.976125,18138.080666666665,1659.4083333333335,82.8815,27.942147155380752,0.0,0.0,52.4516666666667
420,2019-11-23,745.985125,15200.232208333333,2183.1325,69.39396511627906,27.91675807677423,0.0,0.0,52.9429583333333
420,2019-11-24,736.8927083333333,15078.439583333333,620.0666666666667,68.54815891472867,27.799238327923426,0.0,0.0,53.30125
420,2019-11-25,666.2820833333334,13947.310833333335,425.41491666666667,61.979728682170546,27.17394506595347,0.0,0.0,52.6835652173913
420,2019-11-26,649.8271666666667,14099.016541666666,1118.4183333333333,60.44903875968992,26.217669311412795,0.0,0.0,52.2950416666667
420,2019-11-27,710.6912916666666,15255.241291666667,3764.8404166666664,66.11081782945737,26.50006569417922,0.0,0.0,51.8563333333333
420,2019-11-28,740.6163333333334,15621.064041666667,5014.251666666666,68.89454263565892,26.969178059023086,0.0,0.0,51.1560416666667
420,2019-11-29,745.6342500000001,15560.826666666668,3504.6991666666668,69.36132558139535,27.25701050211985,0.0,0.0,51.9704583333333
420,2019-11-30,745.7300833333334,15538.689333333334,2564.0745833333335,69.37024031007752,27.299350670424054,0.0,0.0,52.1541666666667
420,2019-12-01,745.6705416666667,15433.321875,2572.5579166666666,69.3647015503876,27.48353615768298,0.0,0.0,52.783125
420,2019-12-02,745.8494166666666,15307.238208333334,1989.7041666666667,69.3813410852713,27.716561542515933,0.0,0.0,52.8510416666667
420,2019-12-03,706.0081666666666,14402.444666666668,1830.3572083333331,65.67517829457364,27.884222998268456,0.0,0.0,51.84625
420,2019-12-04,693.8760416666668,13632.809791666667,4385.5304166666665,64.54660852713178,28.952198976813808,0.0,0.0,51.6601666666667
420,2019-12-05,903.1987083333333,17611.084208333334,3271.227083333333,84.01848449612403,29.173077923305947,0.0,0.0,53.922875
420,2019-12-06,1094.2197083333333,20905.486,1377.4016666666666,101.78787984496125,29.773459659836554,0.0,0.0,55.2057916666667
420,2019-12-07,834.195625,15252.2615,5163.993333333333,77.5995930232558,31.11133899853693,0.0,0.0,56.9309583333333
420,2019-12-08,697.7600416666668,12185.648416666665,5383.64375,64.90791085271319,32.57185475868411,0.0,0.0,58.3605833333333
420,2019-12-09,699.237,12506.696916666668,3861.09,65.04530232558139,31.802906566797144,0.0,0.0,57.8295
420,2019-12-10,489.644375,9009.2505,6369.37375,45.548313953488375,30.91556195259158,0.0,0.0,55.0667083333333
420,2019-12-11,514.6305833333333,9787.797541666667,5643.774583333333,47.872612403100774,29.90857022804031,0.0,0.0,53.24425
420,2019-12-12,697.2738333333333,13534.188583333334,3535.5170833333336,64.86268217054264,29.305975487111507,0.0,0.0,52.4073333333333
420,2019-12-13,697.7840416666667,13510.496791666666,2617.345,64.91014341085271,29.378847313214955,0.0,0.0,52.8365
420,2019-12-14,697.3727083333333,13565.437208333335,1493.4704166666668,64.87187984496124,29.242613869699387,0.0,0.0,53.1500416666667
420,2019-12-15,675.6587499999999,13016.843875,840.2679166666667,62.85197674418605,29.52614494335965,0.0,0.0,53.1843333333333
420,2019-12-16,639.968,12482.128416666666,897.9641666666666,59.53190697674419,29.16450772775191,0.0,0.0,53.5700833333333
420,2019-12-17,589.3452083333333,11887.892041666666,1824.4570833333335,54.82281007751938,28.200054153021874,0.0,0.0,52.1055833333333
420,2019-12-18,678.3458333333333,13078.647749999998,1720.5308333333332,63.101937984496125,29.50348758554016,0.0,0.0,52.388625
420,2019-12-19,683.36975,12970.072083333333,2550.710833333333,63.56927906976744,29.970804348202517,0.0,0.0,53.0975833333333
420,2019-12-20,697.6106249999999,13121.364958333334,4952.387916666667,64.89401162790696,30.242598879583653,0.0,0.0,53.4709166666667
420,2019-12-21,697.5799583333334,12901.782958333335,5127.768333333333,64.89115891472869,30.755960958789665,0.0,0.0,54.428625
420,2019-12-22,697.5685833333333,12638.014791666666,3329.9283333333333,64.8901007751938,31.397357023806922,0.0,0.0,55.9322083333333
420,2019-12-23,631.6025,11540.241583333334,1851.04375,58.753720930232554,31.13249864158317,0.0,0.0,57.184625
420,2019-12-24,620.8112083333333,11490.979708333332,1433.993333333333,57.749879844961235,30.731766826708988,0.0,0.0,56.2500833333333
420,2019-12-25,26.060083333333335,484.2930833333333,87.89066666666668,2.4241937984496125,30.60924175793228,0.0,0.0,57.0
420,2019-12-26,417.87083333333334,7723.958416666667,377.7058333333334,38.87170542635659,30.774228213719272,0.0,0.0,57.5821176470588
420,2019-12-27,562.438125,10866.912375,893.2534583333332,52.31982558139535,29.44107234852899,0.0,0.0,54.685
420,2019-12-28,581.0854166666667,11172.37225,1277.6241666666667,54.05445736434108,29.585547913863046,0.0,0.0,54.144625
420,2019-12-29,572.2384166666667,10968.35,1089.0645833333333,53.23148062015504,29.677051335332006,0.0,0.0,54.187125
420,2019-12-30,555.4135416666667,10697.67925,864.7383333333333,51.66637596899224,29.53329679282749,0.0,0.0,54.03475
420,2019-12-31,559.0849166666667,11119.460249999998,1782.5057083333334,52.00789922480621,28.600860978291543,0.0,0.0,52.6005833333333
420,2020-01-01,23.567166666666665,480.20233333333334,98.07416666666667,2.1922945736434105,27.916961334122814,0.0,0.0,52.415
420,2020-01-02,404.6667916666667,7720.73425,1730.1139999999998,37.64342248062016,29.81425762621678,0.0,0.0,54.474375
420,2020-01-03,697.41375,13128.175416666667,828.8154166666667,64.8756976744186,30.218379594574913,0.0,0.0,53.1650416666667
420,2020-01-04,697.4948333333333,13305.063375,1384.8333333333333,64.88324031007751,29.82009929943515,0.0,0.0,52.88975
420,2020-01-05,683.1845833333333,12876.085125,1074.0854166666666,63.55205426356589,30.181391319393313,0.0,0.0,53.4654166666667
420,2020-01-06,649.9582916666667,12328.484750000001,925.6358333333333,60.46123643410852,29.988919893532646,0.0,0.0,53.565625
420,2020-01-07,671.5928749999999,12757.526,2115.745,62.47375581395349,29.94502333204468,0.0,0.0,52.90675
420,2020-01-08,821.8944166666666,16747.36325,2578.6925,76.45529457364341,27.916092444018346,0.0,0.0,52.4359583333333
420,2020-01-09,843.0457083333334,17182.365999999998,3018.8129166666663,78.4228565891473,27.909573130010802,0.0,0.0,53.0615416666667
420,2020-01-10,695.1932083333332,13363.174416666667,3300.9704166666666,64.66913565891473,29.59244994316148,0.0,0.0,53.6159166666667
420,2020-01-11,697.7302083333334,13268.657791666667,2850.895,64.90513565891473,29.912008162790805,0.0,0.0,53.15925
420,2020-01-12,686.7446249999999,13036.007791666665,1791.1595833333333,63.883220930232554,29.96647750066709,0.0,0.0,53.4994583333333
420,2020-01-13,683.229875,12857.609416666666,2722.309583333333,63.556267441860456,30.226764139015394,0.0,0.0,54.0372916666667
420,2020-01-14,683.3945,12977.474541666668,3896.0497083333335,63.571581395348844,29.954793605531666,0.0,0.0,52.91825
420,2020-01-15,697.3114166666666,13275.579666666667,5545.042375,64.86617829457364,29.878467643099444,0.0,0.0,52.5402916666667
420,2020-01-16,638.071875,12468.721124999998,7205.990458333334,59.35552325581396,29.109364779581597,0.0,0.0,51.7796666666667
420,2020-01-17,655.488375,12737.709041666667,7848.210416666666,60.97566279069767,29.272425370434796,0.0,0.0,52.813375
420,2020-01-18,697.6815,13603.0155,6209.401666666668,64.90060465116278,29.174743883075045,0.0,0.0,53.6542083333333
420,2020-01-19,28.553458333333335,568.1067916666667,190.62541666666667,2.656135658914729,28.58997484310034,0.0,0.0,53.775
420,2020-01-20,465.37875,8964.294958333334,1459.7929166666665,43.291046511627904,29.530816071475858,0.0,0.0,53.9898125
420,2020-01-21,698.133375,13627.433041666665,1843.1879166666668,64.94263953488372,29.141330843327424,0.0,0.0,52.9824166666667
420,2020-01-22,698.1104166666668,13707.519208333333,4722.239583333333,64.940503875969,28.970119925551852,0.0,0.0,52.482
420,2020-01-23,775.0687916666667,15846.290333333332,5057.383041666667,72.09942248062016,27.822597911068748,0.0,0.0,52.9207916666667
420,2020-01-24,941.645125,18694.191208333334,3385.0458333333336,87.59489534883721,28.65270443109948,0.0,0.0,54.1099583333333
420,2020-01-25,697.65875,13013.382041666666,9049.169166666667,64.89848837209303,30.495650632634515,0.0,0.0,55.2147916666667
420,2020-01-26,581.1041666666666,10733.210291666666,6425.169999999999,54.0562015503876,30.79706920449804,0.0,0.0,56.54015
420,2020-01-27,705.50225,13339.388708333334,4890.869166666666,65.62811627906977,30.084826622599266,0.0,0.0,56.5101666666667
420,2020-01-28,841.8617083333334,16640.567375000002,3085.7479166666667,78.31271705426357,28.777804924872303,0.0,0.0,54.0454583333333
420,2020-01-29,914.746,18790.69875,1188.9133333333332,85.09265116279069,27.691254234669337,0.0,0.0,52.8569583333333
420,2020-01-30,1026.7016666666666,20402.9215,1758.5641666666668,95.50713178294575,28.624436524391317,0.0,0.0,53.6305416666667
420,2020-01-31,1092.8014583333334,20341.257625000002,3042.8586250000003,101.65594961240309,30.559658978572017,0.0,0.0,56.624125
420,2020-02-01,1092.9500833333334,19726.41375,3804.263875,101.66977519379844,31.516445257032306,0.0,0.0,58.43975
420,2020-02-02,1055.4005833333333,18932.119833333334,1949.1141666666665,98.1767984496124,31.71050242152111,0.0,0.0,59.253125
420,2020-02-03,627.056875,11789.293416666667,276.12666666666667,58.33087209302326,30.255490281680082,0.0,0.0,58.4876470588235
420,2020-02-04,758.4939166666667,14708.049208333332,1513.2229166666666,70.55757364341085,29.334727999556833,0.0,0.0,54.624875
420,2020-02-05,692.4970416666666,13532.076541666667,3205.3848333333335,64.41832945736434,29.109752617923483,0.0,0.0,52.1176666666667
420,2020-02-06,676.8634583333334,13749.381041666667,6092.896250000001,62.96404263565891,28.002896715749632,0.0,0.0,51.5102083333333
420,2020-02-07,665.1383333333333,13145.872458333333,6333.768333333333,61.873333333333335,28.781114108401006,0.0,0.0,51.7278333333333
420,2020-02-08,697.4910416666667,13297.722208333333,6986.618750000001,64.88288759689922,29.83639964690737,0.0,0.0,52.9677916666667
420,2020-02-09,697.0238333333333,13412.061,6025.029583333333,64.83942635658914,29.562226903663635,0.0,0.0,52.5011666666667
420,2020-02-10,577.60725,12625.979208333332,6880.60125,53.73090697674419,26.02271490817473,0.0,0.0,52.2400833333333
420,2020-02-11,820.5189999999999,17731.481958333334,1915.8915416666666,76.3273488372093,26.32259158766921,0.0,0.0,51.0595416666667
420,2020-02-12,870.80825,18569.905958333333,2080.844583333333,81.00541860465117,26.67459709559694,0.0,0.0,51.2177083333333
420,2020-02-13,906.0625416666667,18982.352291666666,2843.5812499999997,84.28488759689922,27.15145983308846,0.0,0.0,51.558125
420,2020-02-14,970.9550416666666,19952.104875,2209.724583333333,90.3213992248062,27.681870976936484,0.0,0.0,52.0935
420,2020-02-15,784.1190416666667,15450.065916666666,4121.381249999999,72.94130620155038,28.869329788440147,0.0,0.0,52.1700833333333
420,2020-02-16,697.9428333333334,13186.88375,3308.44375,64.92491472868217,30.106669315342305,0.0,0.0,52.7755416666667
420,2020-02-17,662.8013333333333,12526.087375000001,1969.2095833333333,61.65593798449612,30.09906289894276,0.0,0.0,53.4365217391304
420,2020-02-18,697.5295833333333,13387.487041666667,2159.9945833333336,64.88647286821706,29.637980358165443,0.0,0.0,51.8663333333333
420,2020-02-19,854.9939166666667,17405.08375,2579.89875,79.53431782945735,27.94293015666886,0.0,0.0,51.4894583333333
420,2020-02-20,953.79475,19326.593624999998,2283.6379166666666,88.72509302325582,28.072730119213308,0.0,0.0,52.7550833333333
420,2020-02-21,1034.0736666666667,20585.907750000002,1884.9925,96.19289922480621,28.573700896052163,0.0,0.0,53.1189583333333
420,2020-02-22,1009.6382916666666,20223.834875,1158.405,93.91984108527132,28.39797290966173,0.0,0.0,53.2024166666667
420,2020-02-23,918.6194583333332,18535.2035,565.0270833333333,85.45297286821705,28.191833369868913,0.0,0.0,54.271625
420,2020-02-24,801.3347083333333,16419.224041666665,1021.4187499999999,74.54276356589146,27.76171956118061,0.0,0.0,53.660625
420,2020-02-25,792.2165833333333,16456.3465,1502.1991666666665,73.69456589147288,27.383915367815355,0.0,0.0,52.3952083333333
420,2020-02-26,823.745375,17550.624041666666,1549.3158333333333,76.62747674418604,26.698414048795797,0.0,0.0,51.7565
420,2020-02-27,854.9279583333333,17967.258625,1729.1133333333335,79.52818217054264,27.066539779304318,0.0,0.0,51.7168333333333
420,2020-02-28,935.9994583333333,19448.543041666668,1828.1245833333332,87.06971705426358,27.376225084895477,0.0,0.0,51.6240416666667
420,2020-02-29,996.8822916666667,20126.576166666666,2330.5641666666666,92.73323643410852,28.1746816852475,0.0,0.0,52.814375
420,2020-03-01,968.07425,19304.263125,1070.042625,90.05341860465116,28.5259737176146,0.0,0.0,53.6991666666667
420,2020-03-02,800.007125,16308.099041666666,861.8942916666666,74.41926744186046,27.904584000960238,0.0,0.0,54.0847916666667
420,2020-03-03,684.4389583333333,14433.216416666668,3045.6358333333333,63.668740310077524,26.97470077995685,0.0,0.0,52.3635833333333
420,2020-03-04,802.3650833333332,16534.340958333334,3348.8008333333332,74.63861240310077,27.603882492379917,0.0,0.0,52.6436666666667
420,2020-03-05,969.869125,19515.805708333333,1143.0970833333333,90.22038372093023,28.269080739785075,0.0,0.0,52.59775
420,2020-03-06,978.5680833333332,19853.189958333332,1964.3275,91.02958914728681,28.03791964436736,0.0,0.0,52.3767083333333
420,2020-03-07,1005.6717916666666,20318.189958333332,1321.3316666666667,93.55086434108527,28.15504917840529,0.0,0.0,52.3750833333333
420,2020-03-08,895.2080416666666,18246.133833333333,1090.7529583333333,83.27516666666665,27.908606777714663,0.0,0.0,53.3338695652174
420,2020-03-09,775.2377916666666,15580.222249999999,1519.5270833333334,72.11514341085271,28.303902863755503,0.0,0.0,53.3400833333333
420,2020-03-10,704.6413333333334,13961.715666666665,1789.5375000000001,65.54803100775194,28.70875528581369,0.0,0.0,52.5877916666667
420,2020-03-11,794.3124166666666,16451.82575,1907.9758333333332,73.88952713178294,27.46390501252151,0.0,0.0,51.9885416666667
420,2020-03-12,892.8201250000001,18767.486291666664,2244.8250000000003,83.05303488372093,27.06094145364269,0.0,0.0,51.580375
420,2020-03-13,876.1712916666667,18985.789375,2862.8679166666666,81.50430620155039,26.250972586159442,0.0,0.0,51.2575
420,2020-03-14,896.7639166666667,18716.199625,2303.8395833333334,83.41989922480619,27.254956569771867,0.0,0.0,52.38425
420,2020-03-15,825.8969583333333,16784.68058333333,1412.6469583333335,76.82762403100774,27.989672932179932,0.0,0.0,52.5329166666667
420,2020-03-16,613.9790833333333,11887.798916666667,2059.925041666667,57.114333333333335,29.37901044740875,0.0,0.0,52.7829545454546
420,2020-03-17,635.7090833333333,12642.853458333333,2480.6916666666666,59.13572868217054,28.602128316565018,0.0,0.0,51.768625
420,2020-03-18,526.0019166666667,11176.917541666668,7483.5900833333335,48.93041085271318,26.770119980021374,0.0,0.0,50.8854782608696
420,2020-03-19,436.632625,8975.667625,13145.736583333333,40.616988372093026,27.671611951075715,0.0,0.0,50.8550833333333
420,2020-03-20,707.054125,14296.978875,7095.902083333333,65.77247674418605,28.131534521193263,0.0,0.0,51.2575833333333
420,2020-03-21,745.8157916666668,14619.917583333334,7008.999166666667,69.37821317829457,29.01828142383148,0.0,0.0,52.125375
420,2020-03-22,606.0066666666667,12103.347125,9085.634583333334,56.372713178294575,28.481112593242443,0.0,0.0,53.041875
420,2020-03-23,605.1085833333333,12198.108083333333,7444.830000000001,56.28917054263566,28.217976930079075,0.0,0.0,53.6437083333333
420,2020-03-24,733.16,14738.158541666666,3188.540833333333,68.20093023255815,28.2970118341192,0.0,0.0,52.1515833333333
420,2020-03-25,739.3547916666666,15213.984208333333,3598.8417916666663,68.77718992248062,27.643623451992195,0.0,0.0,51.9686666666667
420,2020-03-26,734.4105,15213.129374999999,5077.522916666667,68.31725581395348,27.4603050071018,0.0,0.0,51.6103333333334
420,2020-03-27,514.3242916666667,10231.292291666667,9406.03625,47.84412015503875,28.595097559801708,0.0,0.0,51.8690416666667
420,2020-03-28,349.6430833333333,6307.2365,10344.23375,32.52493798449612,31.5334046169736,0.0,0.0,53.2112083333333
420,2020-03-29,349.7191666666667,6337.562958333333,10202.417916666667,32.532015503875975,31.389340131758015,0.0,0.0,53.033375
420,2020-03-30,503.2135,9694.724,5998.394583333334,46.81055813953488,29.525813481986006,0.0,0.0,53.1152916666667
420,2020-03-31,732.8262916666666,14539.694791666667,1929.6137500000002,68.16988759689922,28.67020444486729,0.0,0.0,52.4312083333333
420,2020-04-01,733.3739583333332,14564.2115,2886.0670833333334,68.22083333333333,28.643332548323063,0.0,0.0,52.0297916666667
420,2020-04-02,424.1415416666667,8447.013291666666,2321.758875,39.45502713178295,28.562266758761684,0.0,0.0,51.8827857142857
420,2020-04-03,728.9715416666667,14457.507,2987.2833333333333,67.81130620155038,28.68152247489065,0.0,0.0,52.2731666666667
420,2020-04-04,721.58525,14311.573208333333,2003.4208333333333,67.12420930232558,28.68040690332096,0.0,0.0,52.1332916666667
420,2020-04-05,448.0765833333333,9048.778666666667,852.71125,41.681542635658914,28.16743627789523,0.0,0.0,54.2155833333333
420,2020-04-06,189.812875,3867.815,1071.0758333333333,17.657011627906975,27.915474342964526,0.0,0.0,55.5925416666667
420,2020-04-07,458.545,8927.813291666667,2606.2475,42.6553488372093,29.216077029388664,0.0,0.0,53.9735
420,2020-04-08,685.5745833333334,13302.931958333334,3545.411666666667,63.774379844961246,29.315167265951324,0.0,0.0,53.6851666666666
420,2020-04-09,730.2447916666666,14096.889208333334,4694.03875,67.9297480620155,29.466613013281002,0.0,0.0,54.2224166666667
420,2020-04-10,706.8832083333333,13493.409,2199.4329166666666,65.75657751937985,29.79964008158436,0.0,0.0,54.3106666666667
420,2020-04-11,649.7177083333333,12659.92525,1420.425,60.438856589147285,29.192991463906502,0.0,0.0,54.50125
420,2020-04-12,529.1470416666667,10863.929791666667,767.4083333333333,49.222980620155035,27.706040199708013,0.0,0.0,54.200125
420,2020-04-13,427.80920833333334,8594.573541666667,1450.83625,39.79620542635659,28.314626296135387,0.0,0.0,53.876625
420,2020-04-14,493.203125,9795.078083333334,4309.203333333334,45.87936046511628,28.641974593498432,0.0,0.0,54.772125
420,2020-04-15,727.0882499999999,13969.611416666667,5515.0225,67.63611627906975,29.606552432915738,0.0,0.0,53.6405416666667
420,2020-04-16,680.7654166666667,13243.028375,6282.302083333333,63.32701550387597,29.241201499770675,0.0,0.0,53.900875
420,2020-04-17,730.7554166666667,14101.263708333334,3985.9775000000004,67.9772480620155,29.478070058943608,0.0,0.0,54.069375
420,2020-04-18,663.5407916666667,12693.156375,805.8495833333333,61.72472480620155,29.736033274575398,0.0,0.0,55.2555833333333
420,2020-04-19,593.787375,11484.062041666666,141.99916666666667,55.23603488372093,29.41172301116203,0.0,0.0,55.650375
420,2020-04-20,424.06183333333337,7807.771333333333,1361.3141666666668,39.44761240310078,30.89492454327058,0.0,0.0,56.260875
420,2020-04-21,26.481583333333333,527.0870416666667,0.171625,2.463403100775194,28.578974872561496,0.0,0.0,55.0
420,2020-04-22,667.1537916666667,13430.211333333333,1674.4329166666666,62.06081782945737,28.25713652158382,0.0,0.0,53.8507391304348
420,2020-04-23,694.7140833333333,13723.376375,1607.89125,64.62456589147287,28.795867499197048,0.0,0.0,53.8742916666667
420,2020-04-24,644.7302916666666,12546.533458333333,1243.22,59.97491085271318,29.23070999074513,0.0,0.0,54.1166666666667
420,2020-04-25,554.4791666666666,10811.769208333333,308.70666666666665,51.57945736434109,29.172490326170188,0.0,0.0,56.58525
420,2020-04-26,415.0655,7565.265333333333,1952.9216666666669,38.61074418604652,31.208831615775896,0.0,0.0,56.65825
420,2020-04-27,349.5617916666667,5936.759083333333,2511.227083333333,32.517375968992255,33.493425683711166,0.0,0.0,56.9929583333333
420,2020-04-28,422.58087500000005,7737.109375,3036.966375,39.3098488372093,31.068203392066778,0.0,0.0,55.0032083333333
420,2020-04-29,688.2170416666667,13481.183875,4398.360833333333,64.02018992248063,29.03905157721584,0.0,0.0,52.877
420,2020-04-30,681.8757083333334,13614.338583333332,4798.27375,63.4302984496124,28.49008269598293,0.0,0.0,52.2949583333333
420,2020-05-01,671.9232916666666,13500.190291666666,5129.355416666666,62.504492248062014,28.311628020457295,0.0,0.0,52.4810833333333
420,2020-05-02,658.222875,13300.570166666666,5484.138333333333,61.23003488372093,28.150606129717165,0.0,0.0,51.8662916666667
420,2020-05-03,518.6674166666667,10328.0755,3355.9733333333334,48.248131782945734,28.56633992595125,0.0,0.0,52.44975
420,2020-05-04,349.5765833333333,6159.998458333333,2956.9112499999997,32.5187519379845,32.280984240145315,0.0,0.0,54.1010416666667
420,2020-05-05,421.111625,7987.9710000000005,4173.98375,39.17317441860465,29.987881697888824,0.0,0.0,53.24925
420,2020-05-06,485.599625,9961.583416666666,8289.646291666666,45.17205813953488,27.72905087478521,0.0,0.0,52.3753913043478
420,2020-05-07,651.522375,13209.038291666666,7285.046249999999,60.606732558139534,28.05712544162351,0.0,0.0,52.0479166666667
420,2020-05-08,704.5455000000001,13748.144416666668,7503.891666666666,65.53911627906976,29.150767776642923,0.0,0.0,52.731375
420,2020-05-09,706.6429583333334,13579.476291666666,4031.4995833333337,65.73422868217055,29.600704830712093,0.0,0.0,53.7540416666667
420,2020-05-10,682.826,13106.290208333334,1014.3954166666667,63.51869767441861,29.635708006809008,0.0,0.0,55.056625
420,2020-05-11,610.5878333333334,11895.161541666666,2181.5408333333335,56.79886821705426,29.19865453791167,0.0,0.0,54.3099166666667
420,2020-05-12,729.994875,14657.28125,3188.1872500000004,67.90650000000001,28.33031658326813,0.0,0.0,52.2856666666667
420,2020-05-13,713.3376666666667,13862.049291666668,6645.26875,66.35699224806201,29.27202422849237,0.0,0.0,53.7902916666667
420,2020-05-14,684.6029166666667,14011.659083333334,6646.649458333333,63.68399224806202,27.792922792450582,0.0,0.0,51.9414166666667
420,2020-05-15,638.38275,13057.571125,7846.41125,59.38444186046512,27.810178795790403,0.0,0.0,51.2327916666667
420,2020-05-16,632.8659166666666,12629.951916666667,8447.8125,58.8712480620155,28.503293702607106,0.0,0.0,51.9369583333333
420,2020-05-17,632.1325,12573.040333333332,6005.59875,58.803023255813955,28.599131757338675,0.0,0.0,51.9315
420,2020-05-18,446.58825,8437.739666666666,8678.53375,41.543093023255814,30.106911674291602,0.0,0.0,52.63525
420,2020-05-19,381.64625,7114.602583333333,9927.280291666668,35.501976744186045,30.513736501632422,0.0,0.0,52.1595833333333
420,2020-05-20,585.8055833333334,11370.256833333333,6851.1658333333335,54.49354263565892,29.306791177828522,0.0,0.0,53.3222916666667
420,2020-05-21,729.0189999999999,14403.721375000001,5725.97625,67.81572093023254,28.790497749636817,0.0,0.0,53.0125416666667
420,2020-05-22,723.9247916666667,14425.88475,6834.9295833333335,67.34184108527131,28.545393191664648,0.0,0.0,52.63775
420,2020-05-23,712.5833333333334,14346.273208333332,6488.217916666667,66.28682170542636,28.254108010596568,0.0,0.0,52.5543333333333
420,2020-05-24,717.9362500000001,14358.207499999999,3765.4908333333333,66.78476744186047,28.442691764158816,0.0,0.0,52.7399166666667
420,2020-05-25,735.352875,14596.077333333335,2107.3295833333336,68.40491860465117,28.657920721428077,0.0,0.0,52.8279583333333
420,2020-05-26,526.3175833333333,10367.006833333333,2304.1583333333333,48.95977519379845,28.87882588799082,0.0,0.0,52.3991666666667
420,2020-05-27,556.5002499999999,11333.1895,3293.824583333333,51.76746511627906,27.931756740530396,0.0,0.0,51.9927916666667
420,2020-05-28,651.6232083333333,13619.358124999999,5546.755833333334,60.61611240310077,27.21604045297921,0.0,0.0,52.055875
420,2020-05-29,719.9442916666667,14544.829916666667,4437.801666666667,66.97156201550388,28.156280519566902,0.0,0.0,52.4933333333333
420,2020-05-30,727.5597083333333,14547.780541666667,5976.641666666666,67.67997286821705,28.448340480867873,0.0,0.0,52.9720833333333
420,2020-05-31,739.0424583333333,14790.935458333333,5071.897083333333,68.74813565891473,28.422271615806345,0.0,0.0,53.0892916666667
420,2020-06-01,724.7075416666667,14766.901208333335,5222.5095833333335,67.41465503875969,27.916338086247865,0.0,0.0,52.6849583333333
420,2020-06-02,727.3569583333333,15307.116166666667,5264.0199999999995,67.66111240310077,27.02957752636191,0.0,0.0,51.8670416666667
420,2020-06-03,561.0205,11713.928458333334,8345.814166666667,52.187953488372095,27.24339338578639,0.0,0.0,52.1615909090909
420,2020-06-04,385.6099166666667,8227.062666666667,12993.637499999999,35.87068992248062,26.661736168926183,0.0,0.0,52.12275
420,2020-06-05,323.8319166666667,7116.821041666666,14509.510375,30.123899224806205,25.88324021620804,0.0,0.0,53.5530833333333
420,2020-06-06,98.712875,2143.6875,18051.098208333333,9.182593023255814,26.19373100284751,0.0,0.0,54.9532083333333
420,2020-06-07,0.0,0.0005416666666666666,18989.897416666667,0.0,0.0,0.0,0.0,54.622375
420,2020-06-08,197.466375,4514.462541666667,15207.981083333332,18.36896511627907,24.88124672112824,0.0,0.0,53.1560833333333
420,2020-06-09,650.6295,14547.477916666665,5671.044583333333,60.52367441860466,25.440818633310062,0.0,0.0,51.2240416666667
420,2020-06-10,766.47725,16353.366750000001,3911.050416666667,71.30020930232558,26.661042689675302,0.0,0.0,51.972
420,2020-06-11,800.2933750000001,16492.055083333333,4249.7404166666665,74.44589534883721,27.60320323001387,0.0,0.0,52.176625
420,2020-06-12,818.8835833333333,16720.180208333335,3734.86,76.17521705426356,27.8590465243482,0.0,0.0,52.6709583333333
420,2020-06-13,697.503,13560.007124999998,5750.34375,64.884,29.25978967728603,0.0,0.0,52.8445
420,2020-06-14,697.4323333333333,13637.322083333333,5006.395833333333,64.87742635658915,29.09095763231212,0.0,0.0,52.8548333333333
