ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4
420,2020-06-15,740.5374583333333,14916.328416666665,3418.9666666666667,68.88720542635659,28.24035373284433,0.0,0.0,52.8534583333334
420,2020-06-16,736.8264166666667,14939.994083333333,3692.5825,68.54199224806202,28.054323471796256,0.0,0.0,51.5036666666667
420,2020-06-17,699.6397499999999,15601.608999999999,4921.982083333333,65.08276744186047,25.508805606203815,0.0,0.333333333333333,51.4125
420,2020-06-18,615.8517499999999,12554.908791666667,4779.6296250000005,57.288534883720935,27.90279161758546,0.0,2.248,51.59315
420,2020-06-19,673.939625,13389.830166666667,8129.442041666666,62.69205813953488,28.63063374086111,0.0,4.315125,51.7648333333333
420,2020-06-20,697.3213333333333,13926.214916666666,6841.463333333333,64.86710077519379,28.48294535292061,0.0,9.03533333333333,51.4844166666667
420,2020-06-21,692.601875,13993.227958333335,5889.500916666667,64.42808139534884,28.15469271295221,0.0,12.0658333333333,51.0800416666667
420,2020-06-22,697.2511249999999,14007.383041666668,3586.5920833333334,64.86056976744186,28.3150450319216,0.0,12.7357916666667,51.0199166666667
420,2020-06-23,697.118375,14225.90575,5057.8758333333335,64.84822093023256,27.874792364568187,0.0,13.8195416666667,50.06175
420,2020-06-24,539.7854166666667,10906.793625,10030.6895,50.212596899224806,28.15198933840854,0.0,9.40866666666667,50.6899583333333
420,2020-06-25,425.0532083333333,8661.362083333333,14529.94375,39.539833333333334,27.915289883277435,0.0,2.54345833333333,51.7074583333333
420,2020-06-26,589.4661666666667,12589.441874999999,10635.777916666668,54.83406201550388,26.634064305747646,0.0,14.5664166666667,51.4812916666667
420,2020-06-27,639.4897500000001,12568.998625,6824.738333333334,59.48741860465117,28.94129412994506,0.0,21.5828636363636,52.2031818181818
420,2020-06-28,692.2721666666666,14055.833250000001,5834.297500000001,64.39741085271318,28.01594733907994,0.0,26.39425,51.6052083333333
420,2020-06-29,593.1600833333333,12426.899,4943.60375,55.17768217054264,27.151522467735333,0.0,27.1982,51.3066
420,2020-06-30,704.461375,15200.944958333333,5308.310416666666,65.53129069767442,26.361592206552487,0.0,24.848,51.2554166666667
420,2020-07-01,699.5056666666666,14808.849499999998,3355.3141666666666,65.07029457364341,26.869213577702684,0.0,19.5465416666667,52.5315416666667
420,2020-07-02,641.2104583333333,13866.188291666665,5123.316666666667,59.64748449612402,26.30440858798578,0.0,17.2453333333333,53.271125
420,2020-07-03,669.5822083333334,14721.033291666667,5643.963333333333,62.28671705426356,25.87322995339972,0.0,26.0195833333333,51.9189583333333
420,2020-07-04,669.7731666666667,14635.412666666665,5168.14125,62.30448062015505,26.03201642820473,0.0,30.442375,52.0785416666667
420,2020-07-05,669.9861666666667,14776.818416666667,3652.507916666667,62.324294573643414,25.79110426384955,0.0,31.734625,51.82
420,2020-07-06,736.990875,16564.730666666666,2403.6525,68.55729069767442,25.30828810311474,0.0,74.112,52.0054166666667
420,2020-07-07,814.0429166666667,18939.34075,1408.5958333333335,75.72492248062015,24.44935923991382,0.0,130.138583333333,51.057
420,2020-07-08,865.2674999999999,19635.613375,1576.2825,80.49,25.066341796923876,0.0,131.4315,51.0168333333333
420,2020-07-09,939.9408333333334,20667.309125,1500.4962500000001,87.4363565891473,25.870309198324875,0.0,143.008791666667,51.0164583333333
420,2020-07-10,934.4575,20632.957333333336,1686.4808333333333,86.92627906976745,25.762209749961194,0.0,150.004666666667,51.4789166666667
420,2020-07-11,918.5595416666666,20468.984083333333,983.9779166666667,85.44739922480619,25.52678158447713,0.0,154.948791666667,51.2473333333333
420,2020-07-12,871.53975,19632.037666666667,784.0799999999999,81.07346511627908,25.252644149453463,0.0,155.0225,50.9992083333333
420,2020-07-13,741.8109166666667,16423.013541666667,3678.4720833333336,69.00566666666667,25.69362652962489,0.0,192.130541666667,51.3507916666667
420,2020-07-14,767.013875,17727.6875,3511.5108333333333,71.35012790697674,24.611391600239266,0.0,247.682291666667,51.32075
420,2020-07-15,821.1033333333334,18796.768708333333,2782.81125,76.38170542635659,24.84847014710781,0.0,256.798458333333,51.4657916666667
420,2020-07-16,826.2814166666667,18240.40408333333,4028.752916666667,76.86338759689923,25.767872815019132,0.0,258.315375,52.0142916666667
420,2020-07-17,888.7997916666667,18576.484666666667,3812.5304166666665,82.6790503875969,27.21607221343254,0.0,274.674875,51.8595833333333
420,2020-07-18,889.2793750000001,19150.665541666665,1155.1854166666667,82.72366279069769,26.414317040065104,0.0,300.195083333333,51.9081666666667
420,2020-07-19,625.56425,13826.543041666666,683.4187499999999,58.19202325581395,25.73613639138342,0.0,316.802666666667,52.3860833333333
420,2020-07-20,577.4130416666667,12508.476041666667,496.6266666666667,53.71284108527132,26.258337475108203,0.0,306.222666666667,52.5424166666667
420,2020-07-21,573.4465416666667,12563.546583333335,4900.614583333333,53.34386434108528,25.963648530379917,0.0,168.434125,51.4045
420,2020-07-22,693.9635,14883.024958333333,5536.632083333334,64.5547441860465,26.523477049982212,0.0,0.0,50.4945
420,2020-07-23,845.3615833333333,18665.421166666667,3152.351666666667,78.63828682170542,25.76260364155071,0.0,98.47325,50.587
420,2020-07-24,912.562875,20610.66729166667,1164.4283333333333,84.88956976744186,25.18580183342155,0.0,177.89225,51.2540416666667
420,2020-07-25,837.2067916666666,19343.359083333333,1592.5445833333333,77.8797015503876,24.6198774443156,0.0,195.495541666667,51.00425
420,2020-07-26,800.02675,19443.136375,441.1041666666667,74.4210930232558,23.40578568092944,0.0,207.801958333333,50.297875
420,2020-07-27,789.5034166666666,19436.9975,968.8525,73.44217829457364,23.105207487964925,0.0,216.159791666667,50.2980833333333
420,2020-07-28,773.415125,18737.169416666668,1732.3566666666666,71.94559302325581,23.47976334209997,0.0,209.954,50.549625
420,2020-07-29,793.1117083333334,18683.852083333335,2267.94875,73.77783333333333,24.14643269197068,0.0,186.550375,50.8316666666667
420,2020-07-30,816.21,18566.547708333335,3135.3937499999997,75.92651162790698,25.00666587529415,0.0,176.887333333333,51.5712083333333
420,2020-07-31,807.56175,17883.703875,2921.7395833333335,75.12202325581396,25.686403965073485,0.0,180.500166666667,51.981375
420,2020-08-01,689.1284999999999,15105.18775,2717.9108333333334,64.10497674418603,25.95130019155174,0.0,194.872625,51.9195416666667
420,2020-08-02,624.761,12881.091458333334,1935.5695833333332,58.11730232558139,27.58965599431039,0.0,199.443375,52.1532083333333
420,2020-08-03,604.6120833333333,13174.302416666666,1501.0366666666666,56.24298449612404,26.10563321371895,0.0,201.298625,51.7425833333333
420,2020-08-04,661.1762083333333,13608.325125000001,1906.518625,61.50476356589147,27.637425109428698,0.0,191.152458333333,51.531625
420,2020-08-05,825.4960833333333,17527.92525,2576.096666666667,76.79033333333332,26.789804385782112,0.0,170.414333333333,51.9576666666667
420,2020-08-06,883.3910416666666,18351.711375,2837.7616666666668,82.17591085271317,27.381766234216155,0.0,169.244208333333,52.70725
420,2020-08-07,837.076,17482.644458333332,3756.659166666667,77.86753488372094,27.235967216982832,0.0,181.6175,53.4035416666667
420,2020-08-08,782.6911666666666,16916.395666666667,1096.5262500000001,72.80848062015504,26.318894052759244,0.0,188.462304347826,52.4484166666667
420,2020-08-09,636.6742083333334,13974.289416666667,740.9975,59.22550775193799,25.91627390668417,0.0,186.365666666667,52.407625
420,2020-08-10,608.1529166666667,13019.583208333332,1364.7108333333333,56.57236434108527,26.570562607754418,0.0,187.289041666667,52.1832083333333
420,2020-08-11,665.57975,14844.752416666668,4424.852958333334,61.91439534883722,25.504227835190846,0.0,190.771125,51.166875
420,2020-08-12,833.708,18104.074541666665,3276.5224999999996,77.55423255813952,26.19525784514406,0.0,183.032166666667,51.3245
420,2020-08-13,893.4418333333333,19991.431458333333,1273.29125,83.11086821705426,25.4218662257222,0.0,178.366416666667,51.3781666666667
420,2020-08-14,899.0211666666668,19948.591041666667,905.7679166666667,83.62987596899225,25.635555208088334,0.0,182.513458333333,51.3639583333333
420,2020-08-15,687.9210833333333,15403.055833333334,2008.212083333333,63.992658914728686,25.404857785164236,0.0,188.465333333333,51.6292083333333
420,2020-08-16,583.4882083333333,12736.543375000001,1673.1904166666666,54.27797286821706,26.05946784261977,0.0,197.770708333333,52.5728333333333
420,2020-08-17,691.7677083333333,14334.191166666666,1533.9266666666665,64.35048449612403,27.451882484912986,0.0,201.324291666667,52.3543333333333
420,2020-08-18,689.900125,14854.909583333334,3577.040833333333,64.17675581395349,26.41807986573911,0.0,194.736125,50.7510833333333
420,2020-08-19,713.75075,15734.1135,4905.779166666666,66.39541860465116,25.804136870607085,0.0,191.991333333333,50.7295833333333
420,2020-08-20,968.8964583333333,20492.638083333335,1528.9083333333335,90.1299031007752,26.89456573660245,0.0,199.7585,52.022
420,2020-08-21,994.0645,20743.489625,790.2858333333334,92.47111627906976,27.25949361971604,0.0,197.153375,52.4066666666667
420,2020-08-22,922.5352916666667,20162.45804166667,745.2445833333333,85.81723643410854,26.027026267924747,0.0,195.115291666667,51.3979166666667
420,2020-08-23,806.997625,18788.714583333334,795.5216666666666,75.0695465116279,24.43206782373683,0.0,197.074125,50.87375
420,2020-08-24,771.3900833333333,18356.660625,1347.6770833333333,71.75721705426356,23.903715461470423,0.0,204.448958333333,50.539375
420,2020-08-25,765.3885416666667,18125.5265,2034.4383333333333,71.19893410852714,24.020185866125814,0.0,197.217125,50.603625
420,2020-08-26,848.5778333333333,18726.531041666665,2519.4266666666667,78.93747286821706,25.776229268184704,0.0,181.643666666667,51.3586666666667
420,2020-08-27,888.6798749999999,19052.055541666665,2589.570833333333,82.6678953488372,26.53313362733763,0.0,178.805708333333,52.6371666666667
420,2020-08-28,913.2720833333333,19556.041875,1647.37,84.95554263565892,26.564660002436092,0.0,180.006708333333,52.25375
420,2020-08-29,789.053375,17545.133416666667,986.8108333333333,73.40031395348838,25.582014728528634,0.0,185.480083333333,52.7527083333333
420,2020-08-30,692.4975,14494.141375,361.3966666666667,64.41837209302325,27.177578240642763,0.0,191.769416666667,52.3645
420,2020-08-31,664.1889166666666,13109.902333333333,731.8920833333333,61.785015503875975,28.818887114812895,0.0,202.903958333333,52.8380833333333
420,2020-09-01,687.6321666666666,14955.272916666667,2598.4804166666668,63.96578294573643,26.154527547024127,0.0,198.228708333333,51.4944583333333
420,2020-09-02,578.2189583333333,13133.838416666666,6389.2579166666665,53.787810077519374,25.042962082424825,0.0,198.929291666667,51.7518333333333
420,2020-09-03,695.3043333333334,14794.018833333334,5222.3670833333335,64.67947286821706,26.734607145419982,0.0,211.678166666667,52.1349166666667
420,2020-09-04,693.9181666666667,14468.770625,3953.36375,64.55052713178294,27.28108655779838,0.0,201.517208333333,53.065125
420,2020-09-05,671.0159583333333,14152.550875,2245.1025,62.42008914728682,26.970137586494353,0.0,208.141217391304,53.1687083333333
420,2020-09-06,671.1156666666667,14251.784625,700.8770833333333,62.42936434108527,26.786326889375246,0.0,213.422583333333,52.9375
420,2020-09-07,647.7476666666666,14038.571208333333,575.5558333333333,60.255596899224805,26.24629379449739,0.0,212.232708333333,53.00125
420,2020-09-08,612.147,13599.85925,761.1770833333334,56.94390697674419,25.60391340079494,0.0,210.897375,53.006
420,2020-09-09,716.8137499999999,15433.699416666668,3921.1266666666666,66.68034883720931,26.419301282448515,0.0,213.330333333333,51.1195833333333
420,2020-09-10,850.1032083333333,18535.964083333332,2620.969583333333,79.07936821705425,26.088043734850125,0.0,200.475583333333,51.3050833333334
420,2020-09-11,865.3120833333334,19223.451875,2129.7779166666664,80.49414728682171,25.605097353833656,0.0,201.174458333333,52.248875
420,2020-09-12,875.591,19244.039416666667,2716.882916666667,81.45032558139536,25.881538505648027,0.0,230.581043478261,52.7404166666667
420,2020-09-13,850.796875,18833.514375,1152.5754166666668,79.14389534883722,25.696830276045247,0.0,256.632791666667,52.4411666666667
420,2020-09-14,697.7730833333334,15419.027958333332,925.526125,64.90912403100775,25.741998132136544,0.0,275.273333333333,52.50675
420,2020-09-15,652.0977083333333,14761.806041666665,2125.6458333333335,60.66025193798449,25.128016994890533,0.0,274.477125,52.183875
420,2020-09-16,695.6642916666666,14902.724666666667,3672.5945833333335,64.71295736434108,26.55333482707584,0.0,249.686583333333,52.7069166666667
420,2020-09-17,695.2215833333333,14798.831833333332,4440.0858333333335,64.67177519379844,26.722731571421743,0.0,227.239125,52.9661666666667
420,2020-09-18,832.945875,17655.291416666667,2557.7716666666665,77.48333720930233,26.83656516228466,0.0,207.967,53.0659166666667
420,2020-09-19,885.7317916666666,18737.387458333335,1840.5441666666666,82.39365503875969,26.88922180925381,0.0,207.785083333333,52.4689166666667
420,2020-09-20,869.2499583333333,18852.213916666668,567.3708333333333,80.86046124031007,26.228131798434323,0.0,216.680208333333,51.984
420,2020-09-21,814.39225,18479.583958333333,696.3375,75.75741860465116,25.06839219177497,0.0,236.771833333333,51.8604166666667
420,2020-09-22,745.1793333333334,16827.704083333334,2351.4670833333334,69.31900775193799,25.189582726911482,0.0,225.22325,50.569125
420,2020-09-23,738.8190833333333,15938.130458333333,4477.89125,68.72735658914728,26.368520636812836,0.0,208.871541666667,51.2517916666667
420,2020-09-24,742.9634166666666,15898.740291666667,5414.2491666666665,69.11287596899226,26.582128463897227,0.0,209.380625,51.5590833333333
420,2020-09-25,729.6860416666667,15603.964458333334,5268.225416666667,67.87777131782946,26.60027485171479,0.0,118.581125,52.3299166666667
420,2020-09-26,805.1610416666667,17790.252666666667,3494.6575,74.8987015503876,25.744571917156705,0.0,0.0,52.0924583333333
420,2020-09-27,697.2860833333334,13836.989833333333,3704.9179166666668,64.86382170542636,28.66516286034547,0.0,0.0,51.0760416666667
420,2020-09-28,669.3353333333333,14552.136124999999,2806.94,62.2637519379845,26.16387350333268,0.0,0.0,51.4285
420,2020-09-29,718.05075,15831.619541666667,2923.4933333333333,66.79541860465118,25.79971054445896,0.0,0.0,51.6713333333333
420,2020-09-30,741.538375,15989.735958333333,3039.556541666667,68.98031395348838,26.380157042305548,0.0,0.0,52.2835
420,2020-10-01,738.7727083333333,15522.101916666667,3556.617083333333,68.7230426356589,27.073559013661573,0.0,0.0,52.5461666666667
420,2020-10-02,740.20775,15613.000291666665,3194.387083333333,68.85653488372093,26.968220964960963,0.0,0.0,52.8254583333333
420,2020-10-03,721.5665416666667,15049.875666666667,2090.2954166666664,67.12246899224806,27.272723722704654,0.0,0.0,53.6614166666667
420,2020-10-04,704.5655,14809.712041666666,1361.9020833333334,65.54097674418605,27.06199423655798,0.0,0.0,53.2435416666667
420,2020-10-05,659.011875,14100.493833333334,2552.43375,61.30343023255814,26.58544629666221,0.0,0.0,52.0509166666667
420,2020-10-06,744.3372083333334,15639.794916666666,3231.3425,69.24067054263567,27.072210191776513,0.0,0.0,52.1857916666667
420,2020-10-07,724.9205833333334,14860.998791666667,4536.4470833333335,67.43447286821706,27.7477306606522,0.0,0.0,53.4461666666667
420,2020-10-08,744.5455833333334,14771.663708333333,3143.1391666666664,69.26005426356589,28.671269150758143,0.0,0.0,54.2655
420,2020-10-09,732.4310833333334,14529.475041666667,3819.351666666667,68.13312403100775,28.674897983213913,0.0,0.0,54.4326666666667
420,2020-10-10,744.8318333333333,15047.944791666667,2587.77375,69.28668217054263,28.155683742434277,0.0,0.0,54.4997083333333
420,2020-10-11,744.6350416666668,14874.129541666667,2024.6554166666667,69.26837596899226,28.47717788671307,0.0,0.0,54.652625
420,2020-10-12,743.4384166666667,15056.985708333334,2934.9533333333334,69.15706201550388,28.086136287325054,0.0,0.0,54.1498333333333
420,2020-10-13,723.9685416666666,15373.231916666666,2666.6445833333332,67.34591085271317,26.787954609483013,0.0,0.0,52.2137083333333
420,2020-10-14,725.6819166666668,15136.878125000001,2157.954166666667,67.50529457364341,27.27062081020899,0.0,0.0,52.6797916666667
420,2020-10-15,744.7025416666667,15033.2835,5910.330416666667,69.27465503875969,28.17825055438192,0.0,0.0,53.5525
420,2020-10-16,745.0412916666668,14934.445833333333,6632.120833333333,69.30616666666667,28.37763959502273,0.0,0.0,54.849625
420,2020-10-17,744.5168749999999,14897.603083333333,4016.2525,69.25738372093024,28.42779562324111,0.0,0.0,55.3975833333333
420,2020-10-18,744.9714166666666,15033.036083333332,1874.131666666667,69.29966666666665,28.1888882479548,0.0,0.0,54.8985833333333
420,2020-10-19,731.611375,15099.393291666667,1606.1537500000002,68.05687209302324,27.561699275395,0.0,0.0,53.9970416666667
420,2020-10-20,716.2148333333333,15523.128625,2205.5133333333333,66.62463565891473,26.245152048257136,0.0,0.0,52.3095833333333
420,2020-10-21,735.6310416666666,15802.218916666667,4614.404166666666,68.43079457364341,26.48055059491548,0.0,0.0,51.8835416666667
420,2020-10-22,688.7279583333334,14529.93975,7169.284583333333,64.06771705426357,26.963045066901337,0.0,0.0,52.955
420,2020-10-23,718.4587916666666,15144.1195,5422.2825,66.83337596899224,26.98627076512364,0.0,0.0,52.6298333333333
420,2020-10-24,744.6785,15458.162875,894.8079166666666,69.27241860465116,27.402865194397602,0.0,0.0,52.7062083333333
420,2020-10-25,744.5130416666666,15388.514916666667,529.5287500000001,69.25702713178295,27.52077360907057,0.0,0.0,52.757625
420,2020-10-26,666.5987916666667,14039.304083333334,3235.918333333333,62.009189922480616,27.008718552500582,0.0,0.0,52.3705833333333
420,2020-10-27,743.1174583333333,15222.202208333334,3641.5125000000003,69.12720542635658,27.769305327617676,0.0,0.0,51.3599166666667
420,2020-10-28,745.0788333333334,15082.823541666667,4772.604583333333,69.30965891472867,28.099889598938972,0.0,0.0,51.583125
420,2020-10-29,745.6246666666666,14786.724416666666,6607.573333333334,69.36043410852713,28.68357809370518,0.0,0.0,52.13
420,2020-10-30,745.9475416666668,14587.782500000001,6277.999166666667,69.39046899224806,29.087342549702505,0.0,0.0,52.619
420,2020-10-31,746.482125,14484.392375000001,5673.115000000001,69.4401976744186,29.315963310300752,0.0,0.0,53.1653333333333
420,2020-11-01,715.0305416666666,13602.094166666668,5259.982416666667,66.51446899224807,29.90224898222882,0.0,0.0,54.0622173913044
420,2020-11-02,742.9344583333333,13942.663958333333,5071.227916666667,69.11018217054263,30.310268227425713,0.0,0.0,54.9923333333333
420,2020-11-03,735.4800416666667,14002.999958333334,5178.14875,68.41674806201551,29.87685245634919,0.0,0.0,54.2959166666667
420,2020-11-04,737.291,13265.102666666666,7792.5975,68.58520930232558,31.616468240426737,0.0,0.0,57.2397916666667
420,2020-11-05,743.6565416666667,13057.88675,8355.635833333334,69.1773527131783,32.39548922044288,0.0,0.0,58.7572916666667
420,2020-11-06,745.788625,12963.090125,7595.695833333334,69.37568604651163,32.72594924744715,0.0,0.0,58.804625
420,2020-11-07,745.5613333333334,13081.957958333332,4641.899166666667,69.35454263565892,32.418705196517514,0.0,0.0,58.35825
420,2020-11-08,745.25375,13087.895958333334,3729.668333333333,69.32593023255814,32.390628420433366,0.0,0.0,58.569125
420,2020-11-09,632.3662916666666,11494.93975,2138.1662499999998,58.82477131782945,31.29298921087332,0.0,0.0,57.7163181818182
420,2020-11-10,693.127625,13322.000625,2099.880833333333,64.47698837209302,29.59571226969272,0.0,0.0,54.5607916666667
420,2020-11-11,705.0748749999999,13789.456583333333,2980.8820833333334,65.58836046511627,29.08527170538307,0.0,0.0,53.8850416666667
420,2020-11-12,711.1595416666668,13712.204375000001,2258.3175,66.15437596899226,29.501547785824595,0.0,0.0,54.166375
420,2020-11-13,712.718875,13729.075916666667,1272.3916666666667,66.29943023255814,29.529901055006068,0.0,0.0,54.620625
420,2020-11-14,447.1309166666667,8816.627791666668,5036.16875,41.59357364341085,28.848101085121197,0.0,6.25,54.5978333333333
420,2020-11-15,348.820375,6250.693583333334,6088.682375,32.44840697674419,31.743782349993342,0.0,0.0,53.6194166666667
420,2020-11-16,523.947375,10316.517791666667,2902.9525,48.73929069767441,28.889470054832415,0.0,0.0,53.3546666666667
420,2020-11-17,671.7275833333333,13604.181583333333,1352.71625,62.48628682170543,28.08702882851561,0.0,0.0,52.0603333333333
420,2020-11-18,624.6573333333333,12474.977250000002,2883.8525000000004,58.107658914728674,28.48309107025514,0.0,0.0,53.7399583333333
420,2020-11-19,696.1145,13018.090416666666,2958.7204166666666,64.75483720930232,30.417144046696304,0.0,0.0,54.1234583333333
420,2020-11-20,723.0937083333333,13390.113833333335,3307.539583333333,67.26453100775194,30.718170849277776,0.0,0.0,56.0033333333333
420,2020-11-21,732.0301250000001,13370.108999999999,2331.585416666667,68.09582558139536,31.144333685250192,0.0,0.0,57.516625
420,2020-11-22,739.7313333333333,13317.420833333332,1913.1320833333332,68.81221705426357,31.59649645206785,0.0,0.0,58.7433333333333
420,2020-11-23,703.145,12736.662416666666,1768.4058333333332,65.40883720930233,31.40322802646316,0.0,0.0,58.3903333333333
420,2020-11-24,729.6445833333333,13796.872208333334,3461.606375,67.87391472868217,30.08262700551959,0.0,0.0,55.2019583333333
420,2020-11-25,742.32,14550.557,5414.6641666666665,69.05302325581395,29.019944734761697,0.0,0.0,53.933625
420,2020-11-26,738.333375,14724.968041666667,4640.376666666666,68.68217441860465,28.522210277406007,0.0,0.0,53.5052083333333
420,2020-11-27,743.7572916666667,14689.040833333333,1761.8807083333334,69.18672480620155,28.802012616756777,0.0,0.0,54.0162916666667
420,2020-11-28,745.359125,14415.450791666668,759.1529166666666,69.33573255813953,29.411852721890973,0.0,0.0,54.5486666666667
420,2020-11-29,671.11175,12975.071750000001,1278.2554166666666,62.429,29.42185917327714,0.0,0.0,54.797625
420,2020-11-30,659.0784166666666,12945.347708333333,1698.7116666666668,61.30962015503876,28.96065684193378,0.0,0.0,54.7470416666667
420,2020-12-01,651.9913333333333,12878.773333333333,3081.352083333333,60.65035658914728,28.79733914444578,0.0,0.0,52.7036666666667
420,2020-12-02,728.1044166666667,14204.977250000002,4599.2595833333335,67.73064341085272,29.156686072638532,0.0,0.0,54.0730833333333
420,2020-12-03,740.9645416666667,14062.297583333333,4242.102916666667,68.92693410852713,29.972721571302895,0.0,0.0,56.5658333333334
420,2020-12-04,744.7219166666667,13867.826583333333,6324.125416666667,69.2764573643411,30.54715515212803,0.0,0.0,58.0189166666667
420,2020-12-05,743.6639166666668,14143.466416666668,5370.52125,69.17803875968993,29.90927486480502,0.0,0.0,56.8069166666667
420,2020-12-06,735.5092916666667,13971.710666666666,5111.922083333334,68.41946899224807,29.94495177133563,0.0,0.0,55.9915
420,2020-12-07,727.281,14049.927458333334,2873.4066666666663,67.65404651162791,29.445111138607626,0.0,0.0,56.0840416666667
420,2020-12-08,737.737375,15110.522708333332,1805.1241666666667,68.62673255813954,27.772011481402952,0.0,0.0,53.9884166666667
420,2020-12-09,745.2665000000001,14972.022166666668,4794.9766666666665,69.32711627906977,28.314974603797953,0.0,0.0,53.971625
420,2020-12-10,745.43975,14346.368666666667,5288.175416666667,69.34323255813953,29.55667651124073,0.0,0.0,55.9462083333333
420,2020-12-11,745.2477083333333,13652.166666666666,5600.40375,69.32536821705426,31.05160876224368,0.0,0.0,59.0814166666667
420,2020-12-12,745.43825,13652.552125,5609.3654166666665,69.34309302325582,31.058670983954705,0.0,0.0,58.66375
420,2020-12-13,745.1945416666667,13737.140875,3516.1716666666666,69.32042248062015,30.85733042815983,0.0,0.0,57.8819166666667
420,2020-12-14,745.4573333333333,13935.103416666667,1930.7616666666665,69.34486821705426,30.429697369207613,0.0,0.0,57.1026666666667
420,2020-12-15,738.3015,14811.962458333333,716.1154166666666,68.67920930232559,28.353467977750725,0.0,0.0,53.4325833333333
420,2020-12-16,731.638375,15376.423999999999,1498.6045833333335,68.05938372093023,27.066130307400037,0.0,0.0,52.6030833333333
420,2020-12-17,736.3247083333334,15501.377583333333,3573.1470833333333,68.49532170542636,27.019923616806587,0.0,0.0,52.481625
420,2020-12-18,740.7955000000001,15560.01925,4253.8429166666665,68.91120930232559,27.081532921839628,0.0,0.0,52.9542083333333
420,2020-12-19,710.3555833333334,15100.407249999998,3833.432041666667,66.07958914728682,26.75914150060055,0.0,0.0,52.8363333333333
420,2020-12-20,653.517875,12758.322916666666,4065.6104166666664,60.79236046511628,29.137274049048045,0.0,0.0,52.7293333333333
420,2020-12-21,674.1638333333334,13842.575916666667,3621.502916666667,62.71291472868218,27.703431993900352,0.0,10.0,52.10525
420,2020-12-22,744.4581666666667,15665.254708333334,2481.0258333333336,69.25192248062015,27.032603577581828,0.0,0.0,51.235125
420,2020-12-23,745.2481666666666,15164.03525,3446.5475,69.32541085271318,27.955751343004525,0.0,0.0,52.8693333333333
420,2020-12-24,745.3038333333334,14760.139458333333,2365.0070833333334,69.33058914728683,28.72287657294144,0.0,0.0,54.7274166666667
420,2020-12-25,743.4054583333333,14440.388958333335,303.07708333333335,69.153996124031,29.284100733166905,0.0,0.0,55.3560833333333
420,2020-12-26,745.3581666666668,14188.281,159.61791666666667,69.33564341085273,29.882730013045432,0.0,0.0,56.0163333333333
420,2020-12-27,735.0297916666667,13900.938416666666,1075.1529166666667,68.37486434108527,30.077785683285896,0.0,0.0,57.41625
420,2020-12-28,740.6170416666668,14077.735541666667,2193.1916666666666,68.89460852713178,29.925811526137387,0.0,0.0,56.775375
420,2020-12-29,741.350875,15269.605208333334,3132.2095833333333,68.96287209302325,27.61728830852085,0.0,0.0,53.1652916666667
420,2020-12-30,742.1940416666666,15670.711666666668,4776.707916666667,69.04130620155038,26.941004319505307,0.0,0.0,51.8912083333333
420,2020-12-31,745.1020416666667,15757.428249999999,4334.4470833333335,69.31181782945737,26.89771905099566,0.0,0.0,51.2691666666667
420,2021-01-01,745.3740833333333,15690.010083333334,2258.869166666667,69.33712403100775,27.023158184784325,0.0,0.0,51.8534583333333
420,2021-01-02,707.815,14064.062833333332,1125.54875,65.84325581395349,28.628197314296706,0.0,0.0,52.234875
420,2021-01-03,692.9535833333333,13068.692166666668,1783.12625,64.4607984496124,30.16178601697962,0.0,0.0,52.396875
420,2021-01-04,648.5535,12697.580041666666,1020.7012500000001,60.33055813953489,29.05426451649887,0.0,0.0,52.2809166666667
420,2021-01-05,652.7272083333334,13058.182791666666,2701.2175,60.71881007751938,28.43374147822153,0.0,0.0,51.0707083333333
420,2021-01-06,697.1590416666667,13479.179708333335,4729.051666666667,64.85200387596899,29.420729607866967,0.0,0.0,52.4664166666667
420,2021-01-07,697.4132916666667,13212.063583333334,5476.472083333333,64.87565503875969,30.02649244817167,0.0,0.0,52.4872916666667
420,2021-01-08,668.6028333333334,12641.335,4174.4175000000005,62.195612403100775,30.08571312769665,0.0,0.0,52.9872173913044
420,2021-01-09,697.045125,13156.114958333334,989.8108333333333,64.84140697674418,30.13826674464772,0.0,0.0,52.93025
420,2021-01-10,669.4797916666666,12762.413791666666,850.9745833333333,62.277189922480616,29.83937268526092,0.0,0.0,52.830375
420,2021-01-11,671.1781666666667,12686.558666666666,1689.37375,62.435178294573646,30.093938304064032,0.0,0.0,52.91075
420,2021-01-12,693.6554583333333,13394.588624999999,1911.9170833333335,64.52608914728683,29.457742794143567,0.0,0.0,52.942
420,2021-01-13,676.1722083333333,13602.739375,2573.0604166666667,62.899740310077526,28.275870070737945,0.0,0.0,52.9555416666667
420,2021-01-14,719.5952083333333,13644.502666666667,3634.8291666666664,66.93908914728682,29.99960870739036,0.0,0.0,53.9354583333333
420,2021-01-15,736.2331666666668,13512.645416666666,3806.9695833333335,68.4868062015504,30.9927444546876,0.0,0.0,55.5126666666667
420,2021-01-16,744.7199999999999,13308.520958333334,1441.0974999999999,69.27627906976743,31.830851927594768,0.0,0.0,57.3824583333333
420,2021-01-17,728.9814583333333,12617.446750000001,675.1274999999999,67.81222868217054,32.86472779304137,0.0,0.0,59.7460416666667
420,2021-01-18,719.1298333333334,12556.749875,1297.53,66.89579844961241,32.57730099481213,0.0,0.0,59.070875
420,2021-01-19,698.8279166666666,12829.752958333333,1164.2645833333333,65.00724806201549,30.983964738439422,0.0,0.0,54.6838333333333
420,2021-01-20,693.9787083333334,13097.096333333333,2248.414583333333,64.55615891472868,30.14089626254902,0.0,0.0,53.024125
420,2021-01-21,695.9050416666668,13169.075416666667,3536.286666666667,64.7353527131783,30.059360434198208,0.0,0.0,53.02325
420,2021-01-22,696.9439583333333,13059.717375,4216.264875,64.831996124031,30.35631963400569,0.0,0.0,53.4425416666667
420,2021-01-23,697.037375,12982.581291666667,5113.380416666667,64.84068604651164,30.540774948482174,0.0,0.0,53.6122916666667
420,2021-01-24,696.8645833333334,12950.855833333333,5372.2491666666665,64.82461240310077,30.608000654225314,0.0,0.0,53.6857083333333
420,2021-01-25,696.9187916666666,12970.738708333332,5089.081666666667,64.8296550387597,30.563458893184965,0.0,0.0,54.0165
420,2021-01-26,696.8800833333333,13385.724499999998,5882.1016666666665,64.8260542635659,29.614282046228514,0.0,0.0,52.119125
420,2021-01-27,697.077875,13061.537041666668,6703.137083333334,64.8444534883721,30.35792265215442,0.0,0.0,53.3885416666667
420,2021-01-28,696.8004166666666,12360.080249999999,6336.51125,64.8186434108527,32.06802024449279,0.0,0.0,57.2529166666667
420,2021-01-29,696.6493333333333,12052.347958333334,4288.2595833333335,64.80458914728682,32.879681520516264,0.0,0.0,59.4353333333333
420,2021-01-30,676.1304583333333,11824.674125,2270.7570833333334,62.89585658914728,32.52567794395302,0.0,0.0,59.284375
420,2021-01-31,691.28425,12699.673999999999,3724.2436249999996,64.30551162790698,30.96343451086487,0.0,0.0,56.5185416666667
420,2021-02-01,692.496,13032.323041666668,6196.875833333333,64.41823255813954,30.22598555457717,0.0,0.0,54.0222083333333
420,2021-02-02,688.745625,12951.922125,6438.729583333334,64.06936046511628,30.2489055992143,0.0,0.0,53.3779583333333
420,2021-02-03,706.2428333333334,14061.688166666667,5680.342083333333,65.69700775193799,28.56943350373053,0.0,21.6714166666667,52.0462083333333
420,2021-02-04,744.1362916666667,14882.893916666668,4832.3116666666665,69.22198062015504,28.4413454542623,0.0,59.3314166666667,52.8663333333333
420,2021-02-05,744.0217916666667,15193.265916666665,5569.391250000001,69.21132945736434,27.856051368265817,0.0,59.75375,52.7120416666667
420,2021-02-06,744.2532083333334,14952.603041666667,6644.889999999999,69.23285658914729,28.313199525230566,0.0,63.124125,53.1835416666667
420,2021-02-07,744.0644583333333,14564.563833333334,6446.647083333333,69.21529844961239,29.06016760213161,0.0,67.4107916666667,54.500625
420,2021-02-08,744.67175,14506.817375,4573.672916666666,69.27179069767442,29.19965853583144,0.0,115.911583333333,54.8445
420,2021-02-09,744.2735833333332,14780.51075,4899.653333333333,69.2347519379845,28.64363961979084,0.0,137.604541666667,53.9755416666667
420,2021-02-10,744.8460416666667,14348.310916666667,5894.142916666667,69.288003875969,29.529138249244134,0.0,139.310625,54.914625
420,2021-02-11,744.730625,13721.716666666667,7497.825,69.27726744186047,30.872784662815512,0.0,151.404875,57.5899583333333
420,2021-02-12,714.072,12734.894999999999,8862.435583333334,66.4253023255814,31.895665884956255,0.0,175.054666666667,59.4759166666667
420,2021-02-13,696.9477499999999,11839.620375,8592.877916666666,64.8323488372093,33.48478238616385,0.0,199.221791666667,59.8667083333333
420,2021-02-14,697.1112916666666,11895.247083333334,7877.55875,64.84756201550387,33.33601538203067,0.0,200.334666666667,58.7475
420,2021-02-15,696.9394583333333,12215.394791666666,7955.7108333333335,64.83157751937983,32.45432521638437,0.0,188.541833333333,56.665875
420,2021-02-16,697.2302083333334,12685.230666666668,6374.1325,64.85862403100776,31.265319009856224,0.0,90.4792916666667,54.0966666666667
420,2021-02-17,697.1208333333334,12847.702416666667,7571.47375,64.8484496124031,30.86509591370149,0.0,32.4347083333333,53.7621666666667
420,2021-02-18,696.9339583333334,12739.209666666668,7751.839166666668,64.83106589147287,31.119612362552196,0.0,23.7665416666667,54.6900416666667
420,2021-02-19,698.0892083333333,12833.924708333334,8008.181250000001,64.93853100775193,30.941151702599186,0.0,137.657666666667,54.4903333333333
420,2021-02-20,696.9315416666667,12343.726041666667,8460.195416666667,64.83084108527132,32.11654978514586,0.0,223.681541666667,56.5086666666667
420,2021-02-21,696.828125,11866.335833333333,7689.840416666667,64.82122093023256,33.40366147321663,0.0,236.730041666667,59.2380416666667
420,2021-02-22,718.8968333333333,12747.570125,6843.4775,66.87412403100775,32.07924945835729,0.0,201.8305,58.826375
420,2021-02-23,730.8509166666666,13788.513791666666,4542.2725,67.98613178294573,30.150628949472235,0.0,185.037666666667,55.2386666666667
420,2021-02-24,741.6924583333333,14228.277291666667,4889.981666666667,68.9946472868217,29.652176769779842,0.0,168.634208333333,53.2168333333333
420,2021-02-25,690.3399166666667,13535.429875,5163.62375,64.21766666666666,29.011886549377554,0.0,172.11375,51.872125
420,2021-02-26,700.3866666666667,13311.837541666668,6255.0216666666665,65.15224806201549,29.92849642096378,0.0,177.173416666667,52.2814583333333
420,2021-02-27,643.2135,12183.030208333332,6508.549166666667,59.83381395348837,30.032042356731004,0.0,173.158208333333,52.8508333333333
420,2021-02-28,639.4596666666666,11968.090624999999,7589.702499999999,59.48462015503876,30.39298290091467,0.0,171.303541666667,50.3520416666667
420,2021-03-01,628.0434166666666,11806.281958333333,6693.555,58.422643410852714,30.25948655481611,0.0,170.86475,51.4457916666667
420,2021-03-02,578.0351666666667,11687.930291666666,6898.752916666667,53.77071317829457,28.132069787695674,0.0,166.026333333333,49.911625
420,2021-03-03,542.8549166666667,11129.716999999999,8567.672083333333,50.498131782945734,27.7449976278722,0.0,115.935416666667,49.178
420,2021-03-04,523.4030416666667,11164.146,7571.259999999999,48.68865503875969,26.6683270595042,0.0,89.1105,47.597375
420,2021-03-05,533.1339166666667,10498.809458333333,10889.00125,49.59385271317829,28.885593565072497,0.0,92.0384166666667,49.8967083333333
420,2021-03-06,549.4586666666667,10327.8285,10315.320416666667,51.112434108527125,30.262935222916305,0.0,107.776708333333,51.664875
420,2021-03-07,549.4812916666666,10135.940416666666,9694.095833333333,51.11453875968992,30.837126294576816,0.0,112.445083333333,54.1091666666667
420,2021-03-08,447.75962499999997,8598.601833333332,7154.574583333334,41.65205813953488,29.621164575089544,0.0,149.249708333333,52.42225
420,2021-03-09,368.4877916666667,7985.048374999999,5378.630416666667,34.277934108527134,26.25007751770682,0.0,160.696958333333,50.2994583333333
420,2021-03-10,393.26287499999995,8281.1695,7820.214166666668,36.58259302325581,27.013217403954837,0.0,148.893875,49.6774166666667
420,2021-03-11,394.58566666666667,8203.691125,9860.322916666666,36.705643410852716,27.360059835938248,0.0,124.370791666667,50.7184166666667
420,2021-03-12,395.53608333333335,8153.773,10971.42875,36.79405426356589,27.593864672969325,0.0,104.573708333333,50.0894166666667
420,2021-03-13,395.617125,8161.489416666667,11123.329166666668,36.80159302325581,27.573423973073215,0.0,109.557375,51.1385833333333
420,2021-03-14,378.57579166666665,7768.892541666667,9152.408125,35.216352713178296,27.719076861739815,0.0,119.719173913043,50.5104782608696
420,2021-03-15,373.31175,7751.4695,7024.8817500000005,34.72667441860465,27.395085167399547,0.0,126.325565217391,50.1210434782609
420,2021-03-16,384.3747916666667,8254.8235,8062.600416666667,35.75579457364341,26.486961713119072,0.0,109.733958333333,51.0326666666667
420,2021-03-17,395.4034166666667,8244.493041666667,10106.019166666667,36.78171317829458,27.281076274451006,0.0,96.342875,49.5805
420,2021-03-18,379.17275,7980.071708333333,10685.654583333333,35.271883720930234,27.02809036996906,0.0,99.0900833333333,48.8852083333333
420,2021-03-19,395.5190416666667,7897.454958333333,11637.884166666665,36.79246899224806,28.48821754034238,0.0,98.4459166666667,51.6742916666667
420,2021-03-20,16.215125,326.99275,465.0822083333333,1.5083837209302327,28.207670060472793,0.0,100.941,51.271
420,2021-03-21,263.74225,5198.081125,7727.701958333334,24.534162790697675,28.861685610636428,0.0,107.129,50.6841875
420,2021-03-22,394.3088333333333,7987.231208333334,10096.170416666666,36.67989147286822,28.08182237090653,0.0,104.352458333333,49.2634583333333
420,2021-03-23,387.22783333333336,8310.70125,9931.949708333334,36.021193798449616,26.504153207822807,0.0,92.966125,49.7841666666667
420,2021-03-24,394.03666666666663,8300.221125,12038.564124999999,36.65457364341085,27.00424328219997,0.0,87.373875,50.1294166666667
420,2021-03-25,395.27975,8260.059958333333,12851.458333333334,36.77020930232558,27.221145963332116,0.0,86.6090416666667,49.140875
420,2021-03-26,395.779875,8150.918708333334,12829.629583333333,36.816732558139535,27.62054114615679,0.0,91.7199583333333,49.7447083333333
420,2021-03-27,395.7170833333333,8038.395666666667,12910.622083333334,36.810891472868214,28.002735484005708,0.0,99.8220833333333,50.3902916666667
420,2021-03-28,395.5722083333333,8018.984583333334,12650.143333333333,36.79741472868217,28.060243226798132,0.0,102.480916666667,51.27725
420,2021-03-29,345.92604166666666,7337.9785,12096.818375,32.17916666666667,26.815868071575238,0.0,101.754166666667,50.4307916666667
420,2021-03-30,389.50595833333335,8293.123458333333,11482.64625,36.233112403100776,26.716589201298603,0.0,88.7067916666667,49.9702916666667
420,2021-03-31,386.8691666666667,8264.637625000001,11457.750833333334,35.98782945736435,26.627190159337317,0.0,79.3957916666667,48.83975
420,2021-04-01,394.24345833333336,8221.561583333334,12171.387083333333,36.673810077519384,27.276913062747877,0.0,76.3958333333333,50.0925416666667
420,2021-04-02,395.620875,8128.713124999999,12747.601666666667,36.801941860465114,27.684866915819466,0.0,83.534,50.81775
420,2021-04-03,395.4052916666667,8063.98975,8909.56125,36.781887596899224,27.891864579365183,0.0,84.6666666666667,49.5833333333333
420,2021-04-04,395.5322083333333,8090.5070000000005,9482.30875,36.79369379844961,27.809370229448465,0.0,82.9329583333333,50.560125
420,2021-04-05,393.51608333333337,8140.842625,9947.51,36.6061472868217,27.49654743544164,0.0,86.4112083333333,49.7747916666667
420,2021-04-06,394.30720833333334,8280.975625000001,10295.095833333333,36.67974031007752,27.085586750970673,0.0,74.9535,48.993125
420,2021-04-07,362.6886666666667,7432.456541666666,11080.805,33.738480620155045,27.75790239278803,0.0,73.1491818181818,49.847
420,2021-04-08,385.227625,8427.18175,13184.449541666667,35.835127906976744,26.002799099572442,0.0,79.9577916666667,49.6644583333333
420,2021-04-09,364.49424999999997,7627.0259166666665,13210.545833333332,33.906441860465115,27.184446660297716,0.0,83.9425,49.7531666666667
420,2021-04-10,345.8965,7210.087541666667,14879.842833333334,32.17641860465116,27.289191420531818,0.0,90.2372083333333,49.658375
420,2021-04-11,345.89816666666667,7198.893708333333,14204.030166666666,32.176573643410855,27.331756115682648,0.0,94.0185416666666,50.2717083333333
420,2021-04-12,282.496375,6623.541416666667,13144.032041666665,26.278732558139534,24.26094207571259,0.0,97.413125,51.906
420,2021-04-13,309.22779166666663,6436.305208333334,13038.641208333334,28.765375968992245,27.32920049616544,0.0,88.6864166666667,49.6055416666667
420,2021-04-14,349.08987499999995,6383.438583333334,14456.664958333333,32.473476744186044,31.107678821823075,0.0,83.2965416666667,49.036875
420,2021-04-15,349.020125,6397.101958333333,15623.621375,32.46698837209303,31.035034676216377,0.0,85.679625,48.9675833333333
420,2021-04-16,507.68179166666664,9861.832416666666,12322.409166666666,47.22621317829457,29.28323192131464,0.0,89.1075,50.5377083333333
420,2021-04-17,697.159125,13412.235625000001,6398.37375,64.85201162790698,29.567579934124517,0.0,85.59725,49.559875
420,2021-04-18,696.8022500000001,13439.065416666666,4282.189166666666,64.81881395348837,29.4934457309888,0.0,82.4570833333333,48.046375
420,2021-04-19,706.8605833333332,14119.260583333335,4355.95625,65.75447286821705,28.47782711044195,0.0,80.7552916666667,49.7909583333333
420,2021-04-20,737.2279166666667,14772.944375,4141.133333333333,68.57934108527132,28.3870163332886,0.0,78.2487916666667,50.8314166666667
420,2021-04-21,682.6819999999999,13948.934291666666,5653.574166666666,63.50530232558139,27.83956605908331,0.0,94.2094166666667,49.4075416666667
420,2021-04-22,692.377125,13859.497041666667,6652.96375,64.40717441860465,28.41713424040228,0.0,95.7254583333333,49.3991666666667
420,2021-04-23,632.3511666666667,12628.047125,9394.4475,58.823364341085274,28.484406053578315,0.0,97.747,49.0839166666667
420,2021-04-24,695.1857083333333,13669.206541666666,9305.586666666666,64.66843798449612,28.929609231636377,0.0,99.445375,49.215125
420,2021-04-25,695.1346666666667,13816.314916666668,7132.150833333333,64.66368992248061,28.619481528939684,0.0,86.2406666666667,49.3650416666667
420,2021-04-26,695.2406666666667,13702.049791666666,4647.3862500000005,64.6735503875969,28.862547713803387,0.0,84.3162083333333,49.4562916666667
420,2021-04-27,605.0797916666667,12019.402333333333,5462.94875,56.28649224806202,28.636162205158083,0.0,84.290652173913,44.0726086956522
420,2021-04-28,694.9939166666667,13787.988125000002,6647.97,64.6505968992248,28.672472204053978,0.0,79.104375,48.1385416666667
420,2021-04-29,239.27466666666666,4844.763,5071.720958333333,22.258108527131782,28.093718149313435,0.0,91.2108461538461,49.8803846153846
420,2021-04-30,28.506416666666667,582.2907916666667,252.17162499999998,2.6517596899224807,27.847598220600783,0.0,105.492,52.424
420,2021-05-01,667.3282916666667,13535.235208333334,6938.98125,62.0770503875969,28.045214636734112,0.0,81.7886956521739,47.9248695652174
420,2021-05-02,694.6174166666666,14078.7345,6183.454166666666,64.61557364341085,28.065131884821664,0.0,76.5165,49.86075
420,2021-05-03,173.61770833333333,3548.995166666667,1268.15875,16.15048449612403,27.827465273699616,0.0,76.884,48.341
420,2021-05-04,633.0622083333334,13367.856125,5186.442916666667,58.889507751937984,26.938267647880682,0.0,71.2396956521739,47.8846086956522
420,2021-05-05,596.5981666666667,12431.86525,8359.196249999999,55.49750387596899,27.297989238224368,0.0,70.9539166666667,49.9029583333333
420,2021-05-06,320.4931666666667,6715.882833333333,11386.182083333333,29.813317829457365,27.145678510157982,0.0,69.7989583333333,45.707125
420,2021-05-07,342.446375,6696.6026249999995,15208.827875,31.855476744186046,29.088617600206895,0.0,76.9908333333333,49.7170833333333
420,2021-05-08,348.71250000000003,6826.933125,14920.423375,32.43837209302326,29.055403080427865,0.0,68.5949166666667,48.4430833333333
420,2021-05-09,334.18037499999997,6565.046541666667,13760.268333333333,31.086546511627905,28.955306781050556,0.0,74.7717391304348,47.8483043478261
420,2021-05-10,346.9258333333333,6867.212500000001,14064.44375,32.272170542635656,28.736984357837247,0.0,75.0657916666667,51.5685833333333
420,2021-05-11,346.4563333333333,6626.062166666667,13537.418749999999,32.228496124031004,29.742538779044718,0.0,73.0109583333333,51.9229166666667
420,2021-05-12,156.71475,2995.7303749999996,18375.25675,14.578116279069766,29.75720858223097,0.0,94.4757083333333,52.2408333333333
420,2021-05-13,14.995166666666668,317.9027916666667,22022.308374999997,1.3948992248062015,26.831317190295895,0.0,115.756375,51.146125
420,2021-05-14,126.774,2271.9577916666667,18643.058916666665,11.79293023255814,31.740588343896576,0.0,128.123625,50.7794166666667
420,2021-05-15,316.3288333333333,5865.979083333333,16421.451333333334,29.425937984496127,30.674910724740386,0.0,146.778666666667,49.3260833333333
420,2021-05-16,300.28516666666667,5703.271166666666,15701.242124999999,27.93350387596899,29.949866894613823,0.0,152.3205,46.631
420,2021-05-17,380.4092083333333,7919.000541666667,12323.0475,35.38690310077519,27.325347039489177,0.0,144.590458333333,51.1177916666667
420,2021-05-18,470.96733333333333,9896.052458333334,10258.250083333334,43.81091472868217,27.07159437958663,0.0,136.883666666667,47.832625
420,2021-05-19,448.4336666666666,8953.64775,13051.064041666667,41.714759689922474,28.489396111086553,0.0,60.2552083333333,49.3367916666667
420,2021-05-20,746.3552500000001,16168.358208333333,7488.298708333333,69.42839534883721,26.25818523055205,0.0,28.908375,49.5189166666667
420,2021-05-21,650.4580416666666,13334.062875000001,10394.273791666667,60.50772480620156,27.748647917990425,0.0,50.369625,47.028375
420,2021-05-22,696.15025,13420.133833333333,9235.365,64.75816279069767,29.507415658162273,0.0,54.4915,50.1576666666667
420,2021-05-23,696.346,13459.526291666667,8033.74625,64.77637209302326,29.429328176176433,0.0,53.2519583333333,50.0015416666667
420,2021-05-24,618.8943333333333,12422.035125,8822.852083333333,57.571565891472865,28.340583734350943,0.0,51.222625,48.839625
420,2021-05-25,489.8375833333334,10126.918958333334,10432.43375,45.56628682170543,27.51438482581693,0.0,55.8562916666667,47.3421666666667
420,2021-05-26,613.0437083333334,12463.437041666666,8808.069583333334,57.02732170542636,27.979416506415422,0.0,65.6183333333333,47.1089166666667
420,2021-05-27,965.4524166666666,20112.928208333335,1472.1058333333333,89.80952713178296,27.304901139143002,0.0,86.4667083333333,49.971375
420,2021-05-28,943.2651666666667,19560.59529166667,2596.241666666667,87.74559689922481,27.430692214199194,0.0,90.649875,50.2095833333333
420,2021-05-29,896.8490416666667,19293.10920833333,2374.6966666666667,83.42781782945737,26.442478729540476,0.0,97.4259166666667,48.4545
420,2021-05-30,915.05075,20107.7815,401.0508333333333,85.12100000000001,25.88606646097018,0.0,104.938,48.8975416666667
420,2021-05-31,36.683,828.7505,20.526291666666665,3.412372093023256,25.178281239850435,0.0,105.0,50.47
420,2021-06-01,541.0875833333333,12036.086374999999,1258.1376666666667,50.333728682170545,25.57215394300274,0.0,102.696352941176,48.4698823529412
420,2021-06-02,672.51125,15308.543833333335,4514.637083333333,62.55918604651163,24.9891054437651,0.0,91.9057083333333,45.223375
420,2021-06-03,717.0191666666666,15109.494291666668,6264.877916666667,66.69945736434109,26.99391487005876,0.0,82.4410833333333,44.411625
420,2021-06-04,697.6700416666666,13922.162041666668,8319.979166666666,64.89953875968992,28.505484577778002,0.0,83.146375,49.051375
420,2021-06-05,697.6208750000001,13906.281541666665,8189.474999999999,64.89496511627908,28.5360257190368,0.0,83.89725,49.3467083333333
420,2021-06-06,697.8060833333334,14077.436249999999,6372.285,64.91219379844961,28.196566004891544,0.0,87.7509166666667,49.112125
420,2021-06-07,697.4269166666667,14096.332083333333,5845.7257083333325,64.87692248062015,28.143468486596362,0.0,89.3035833333333,48.4319166666667
420,2021-06-08,696.620375,14274.805041666667,5081.377375,64.8018953488372,27.759460729762857,0.0,86.6198333333333,44.8234166666667
420,2021-06-09,697.3698333333333,14223.281791666666,5986.235000000001,64.87161240310077,27.889991400826197,0.0,56.613875,48.284375
420,2021-06-10,639.944125,12396.478291666666,9197.845916666667,59.52968604651163,29.364916487252753,0.0,14.7706666666667,50.0626666666667
420,2021-06-11,697.8030416666667,13525.378083333335,8412.83375,64.91191085271318,29.34732232664985,0.0,13.9576666666667,50.5085416666667
420,2021-06-12,697.7265000000001,13588.290833333333,7961.527083333333,64.90479069767441,29.208242274031406,0.0,13.3218333333333,47.852875
420,2021-06-13,444.78925,8289.236166666667,13828.24325,41.37574418604651,30.52283064702162,0.0,13.6895833333333,46.99825
