ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4
420,2021-06-14,575.666,11110.720083333334,8413.295,53.550325581395356,29.472258072442216,0.0,17.7625,50.4020833333333
420,2021-06-15,711.6862500000001,14686.552458333334,3946.1258333333335,66.20337209302326,27.564730594435318,0.0,15.3670833333333,49.569125
420,2021-06-16,718.6766250000001,14634.238,6506.013166666667,66.85363953488373,27.934985080022617,0.0,14.6426666666667,48.9275833333333
420,2021-06-17,731.3666666666667,14945.322958333332,5026.6641666666665,68.03410852713178,27.836517153141738,0.0,16.1779545454545,49.4984545454545
420,2021-06-18,946.879,20252.104708333332,2392.5520833333335,88.08176744186046,26.595573427570894,0.0,22.0805,45.982625
420,2021-06-19,907.4974166666666,19713.597625,1281.65625,84.41836434108527,26.185721669556944,0.0,21.8687826086957,44.8406086956522
420,2021-06-20,768.6546666666667,15876.3335,4783.164583333333,71.50275968992248,27.540136784240655,0.0,17.103125,45.3673333333333
420,2021-06-21,749.2622916666666,16045.443833333333,4366.8475,69.69881782945735,26.562391875026176,0.0,17.068625,44.9585833333333
420,2021-06-22,714.5873333333334,14559.956708333333,5318.888666666667,66.47324031007751,27.917740616984798,0.0,15.174875,45.4670833333333
420,2021-06-23,740.3849166666668,15063.99575,5429.66,68.87301550387598,27.95776280653971,0.0,7.49616666666666,45.3821666666667
420,2021-06-24,886.8231666666667,18556.97029166667,3463.2508333333335,82.49517829457365,27.184102256107856,0.0,11.8528333333333,45.468375
420,2021-06-25,968.2697916666666,20333.138625,3010.06125,90.07160852713177,27.088003643594995,0.0,18.5764166666667,46.4073333333333
420,2021-06-26,995.8793333333333,21188.043541666666,1165.41625,92.63993798449613,26.736275091363026,0.0,22.645625,46.903875
420,2021-06-27,791.740875,17195.56675,3546.10375,73.65031395348836,26.190971638809167,0.0,22.910625,47.9305416666667
420,2021-06-28,718.0624166666666,15395.737958333333,4746.883333333333,66.796503875969,26.53057873025182,0.0,20.1934166666667,47.7131666666667
420,2021-06-29,801.0684166666666,17825.979208333334,2914.01125,74.51799224806201,25.56237794036783,0.0,20.9060416666667,46.6269166666667
420,2021-06-30,846.5205416666666,19032.12241666667,3382.1945833333334,78.74609689922481,25.300861927501465,0.0,20.7475833333333,48.2791666666667
420,2021-07-01,846.4845,18919.32354166667,4091.8313749999998,78.74274418604651,25.450624526271103,0.0,20.2815,49.71875
420,2021-07-02,727.1393750000001,15675.685291666667,8625.8925,67.64087209302326,26.386158358196393,0.0,18.2446666666667,50.632625
420,2021-07-03,711.8111666666667,15159.633916666666,7666.150416666666,66.21499224806202,26.70921480456961,0.0,19.9179583333333,47.6434166666667
420,2021-07-04,716.6975416666668,15575.652833333334,5661.138749999999,66.66953875968993,26.1742769937437,0.0,21.4122916666667,46.4122083333333
420,2021-07-05,709.4566249999999,15609.656625000001,4379.378333333333,65.99596511627907,25.853392329452767,0.0,19.5739583333333,46.0872916666667
420,2021-07-06,661.8567083333334,15349.264458333333,2866.2604166666665,61.56806589147287,24.527960842180814,0.0,23.5094166666667,44.0091666666667
420,2021-07-07,666.4990416666667,15375.294458333332,4131.665,61.99991085271318,24.658186063502505,0.0,21.7875416666667,44.7063333333333
420,2021-07-08,780.6215416666668,17363.396708333334,3581.5091666666667,72.61595736434109,25.573541921376634,0.0,11.0033333333333,35.0012083333333
420,2021-07-09,895.0535833333333,19318.19875,3465.4445833333334,83.26079844961241,26.355268413388927,0.0,20.714375,42.153125
420,2021-07-10,947.5184166666667,20075.591333333334,2567.18125,88.14124806201549,26.847530934359305,0.0,30.4685833333333,51.8158333333333
420,2021-07-11,947.3222083333334,19926.282333333333,1768.2533333333333,88.122996124031,27.043100187610403,0.0,30.6589166666667,51.0599583333333
420,2021-07-12,951.386125,19724.360041666667,1264.9966666666667,88.50103488372093,27.43714572374561,0.0,32.1065416666667,51.3921666666667
420,2021-07-13,836.594375,17607.51475,2583.77875,77.82273255813953,27.027253632098574,0.0,32.905375,53.6674166666667
420,2021-07-14,720.368375,16164.712416666667,3779.0187499999997,67.01101162790698,25.349634031018876,0.0,27.7915,49.6820833333333
420,2021-07-15,693.2465833333334,15317.970041666667,6264.230416666666,64.4880542635659,25.743735217315923,0.0,25.3502083333333,50.3454166666667
420,2021-07-16,695.4140000000001,14882.614125,7091.32375,64.68967441860465,26.57964927022971,0.0,22.60075,49.947125
420,2021-07-17,681.1241249999999,14475.267875,7377.495,63.36038372093022,26.766075058731854,0.0,23.5152916666667,50.0925
420,2021-07-18,636.8902916666667,13992.787833333334,6400.2981666666665,59.245608527131786,25.8907968799014,0.0,24.5180833333333,49.41975
420,2021-07-19,368.4094583333333,7845.0358750000005,13137.615416666667,34.270647286821706,26.712889979649425,0.0,21.29425,51.8842083333333
420,2021-07-20,463.12566666666663,10139.932208333334,10321.868333333334,43.081457364341084,25.980579683335293,0.0,19.6649166666667,51.3126666666667
420,2021-07-21,549.6838333333334,12384.593708333334,9411.01625,51.13337984496125,25.247375453588734,0.0,19.5321666666667,50.9259166666667
420,2021-07-22,646.6045,14486.623249999999,7487.465416666667,60.14925581395348,25.389643033847335,0.0,17.8252083333333,51.5705
420,2021-07-23,658.7559583333333,14510.803291666665,8511.058333333332,61.27962403100775,25.823680474473925,0.0,17.3470416666667,51.9162916666667
420,2021-07-24,670.782375,15025.606249999999,7068.077499999999,62.398360465116276,25.394208257819884,0.0,19.952375,51.925625
420,2021-07-25,669.8294166666667,15336.960833333333,6178.702499999999,62.30971317829458,24.84333786776784,0.0,22.8074166666667,50.9450416666667
420,2021-07-26,658.1380416666667,14934.445249999999,5048.116666666667,61.222143410852716,25.067610464789254,0.0,20.8009166666667,51.142
420,2021-07-27,636.8563333333333,14033.072916666666,6352.5432083333335,59.24244961240311,25.815095032691865,0.0,22.1177083333333,50.8199166666667
420,2021-07-28,638.4694583333334,13210.652916666666,9937.09875,59.392507751937984,27.49165484145629,0.0,19.7091666666667,52.88225
420,2021-07-29,694.5367500000001,13466.484916666666,8875.84375,64.60806976744186,29.337697035997746,0.0,21.4603333333333,56.31425
420,2021-07-30,715.9069583333334,14371.241458333332,8069.656666666667,66.595996124031,28.33657361098332,0.0,20.38025,54.2269583333333
420,2021-07-31,691.079625,14790.933375,6783.47,64.28647674418605,26.5777092439577,0.0,19.0455,52.8035833333333
420,2021-08-01,656.3912083333333,14800.763541666667,5513.324583333334,61.05964728682171,25.226887650479927,0.0,19.416625,51.7689166666667
420,2021-08-02,573.94975,12958.777125,7502.365833333333,53.390674418604654,25.19387024787135,0.0,22.511625,51.3065
420,2021-08-03,684.9335416666667,14592.393458333334,5253.532208333333,63.7147480620155,26.69973440138826,0.0,22.934375,51.1908333333333
420,2021-08-04,665.6932916666666,14511.626624999999,5646.107333333333,61.92495736434108,26.094148082892044,0.0,22.598625,50.2577083333333
420,2021-08-05,734.6604583333333,15511.304375,4987.21875,68.34050775193799,26.941599963410194,0.0,28.8534583333333,50.6604583333333
420,2021-08-06,735.7702916666667,15444.296458333332,5919.717083333333,68.4437480620155,27.09936763422855,0.0,32.75,51.3846666666667
420,2021-08-07,719.4975,15230.742291666667,5824.356666666667,66.92999999999999,26.87158336819407,0.0,36.660625,50.46525
420,2021-08-08,708.3140833333333,15234.670875000002,4990.576666666667,65.88968217054264,26.447086673242254,0.0,41.4074583333333,50.403
420,2021-08-09,710.8247500000001,15100.91375,5061.310416666666,66.12323255813955,26.775916918162213,0.0,41.8410833333333,49.97625
420,2021-08-10,697.636375,15337.689916666668,4539.55375,64.89640697674419,25.873441620084474,0.0,42.4177916666667,49.3209583333333
420,2021-08-11,699.162125,15175.387458333333,6210.257083333334,65.03833720930233,26.207352082188322,0.0,33.838875,48.4587083333333
420,2021-08-12,670.1994166666667,14501.174916666665,7461.390416666666,62.34413178294573,26.289715858981438,0.0,24.9684166666667,48.420125
420,2021-08-13,669.924875,14318.908583333332,8005.414583333334,62.31859302325582,26.613452939613303,0.0,25.1149166666667,50.0081666666667
420,2021-08-14,669.9128333333333,14080.405708333334,7907.389166666669,62.31747286821705,27.063762076276422,0.0,24.06508333333333,49.846166666666676
420,2021-08-15,670.1246666666667,14161.348583333334,7067.07125,62.33717829457365,26.917581023146003,0.0,25.29895833333333,47.50008333333333
420,2021-08-16,701.0584166666666,14795.80745833333,5668.37,65.21473643410852,26.952594316796407,0.0,27.524666666666672,49.331624999999995
420,2021-08-17,715.3058333333332,15458.849458333332,4236.811958333334,66.54007751937984,26.32083342453648,0.0,25.54083333333334,50.31641666666667
420,2021-08-18,718.4327916666667,15134.867458333336,5567.6675,66.83095736434109,27.001790454049022,0.0,26.79291666666667,50.76166666666666
420,2021-08-19,713.1194583333336,15105.471375000001,6822.382083333333,66.33669379844963,26.854250918641803,0.0,27.03175,50.77949999999999
420,2021-08-20,707.1035,15133.319291666665,6766.010000000001,65.77706976744186,26.578705779250683,0.0,54.94195652173914,81.93604347826087
420,2021-08-21,697.6753333333332,14818.537250000001,7628.996625000001,64.90003100775193,26.781387308956177,0.0,109.217,100.0
420,2021-08-22,719.9230833333335,15549.333041666672,5877.2979166666655,66.96958914728684,26.336579590825764,0.0,116.90570833333334,100.0
420,2021-08-23,718.1319166666666,15685.233333333335,5188.999999999999,66.80296899224805,26.043436093643628,0.0,121.58179166666667,100.0
420,2021-08-24,709.884625,15389.872624999998,5585.655,66.03577906976744,26.238426227444705,0.0,120.45558333333332,100.0
420,2021-08-25,672.2205833333334,14802.973541666668,6989.614166666666,62.532147286821704,25.831396244576776,0.0,114.66070833333333,100.0
420,2021-08-26,667.29225,14453.186166666668,7614.537083333334,62.073697674418604,26.262588089428995,0.0,115.36887499999999,100.0
420,2021-08-27,686.057875,14856.355583333336,7858.241666666666,63.81933720930232,26.268393059576457,0.0,67.869,100.0
420,2021-08-28,694.9169583333334,14899.660666666665,7447.708750000002,64.64343798449613,26.53026391956384,0.0,50.960125000000005,100.0
420,2021-08-29,694.5245416666667,15077.407666666666,6367.610833333333,64.60693410852714,26.202694710674884,0.0,56.26841666666666,100.0
420,2021-08-30,696.77,15181.483666666669,6287.941666666668,64.81581395348837,26.10719810850283,0.0,64.08920833333335,100.0
420,2021-08-31,819.2775416666667,18313.952083333334,3065.882916666666,76.21186434108526,25.446849092474316,0.0,80.909125,100.0
420,2021-09-01,818.1961666666666,18550.23929166667,2646.330416666667,76.11127131782945,25.089555206688637,0.0,102.42187499999999,100.0
420,2021-09-02,913.8113749999998,19428.649374999997,2754.535833333333,85.00570930232556,26.75463231880814,0.0,110.178625,100.0
420,2021-09-03,1018.7584583333332,20733.036041666666,2814.0854166666663,94.76822868217053,27.95074337162504,0.0,118.19500000000001,100.0
420,2021-09-04,1018.3228333333333,20852.081000000002,1374.7304166666663,94.7277054263566,27.779288393059876,0.0,128.10170833333333,100.0
420,2021-09-05,948.7917500000003,20423.548041666665,862.6972083333334,88.25969767441863,26.4255932754975,0.0,128.58783333333335,100.0
420,2021-09-06,921.5683749999998,19934.83520833333,1294.8605416666667,85.7272906976744,26.29662122447317,0.0,134.1194583333333,100.0
420,2021-09-07,838.3231249999999,17885.50491666667,2112.515708333334,77.98354651162789,26.662156859759506,0.0,141.52979166666668,100.0
420,2021-09-08,542.2447916666665,12013.521374999998,5259.500583333333,50.44137596899223,25.674979275290866,0.0,127.10842857142855,98.57142857142857
420,2021-09-09,281.4974166666667,6143.151666666668,15101.298916666668,26.185806201550392,26.0656292625944,0.0,150.26630434782606,98.89495652173912
420,2021-09-10,704.9855000000001,14839.595874999999,8246.684583333334,65.58004651162791,27.02359655172663,0.0,81.51662499999999,100.0
420,2021-09-11,694.3955,14582.515083333334,8271.440000000002,64.59493023255814,27.08691228223828,0.0,63.77833333333333,100.0
420,2021-09-12,694.8020416666667,14854.695708333333,7164.1050000000005,64.6327480620155,26.60617013826392,0.0,68.675,100.0
420,2021-09-13,694.7712916666668,14690.310708333333,6043.770833333332,64.62988759689924,26.902703257247406,0.0,65.10133333333333,100.0
420,2021-09-14,621.067375,13414.174083333337,7180.1821666666665,57.77370930232557,26.336606558936538,0.0,60.954875000000015,100.0
420,2021-09-15,659.7255416666666,14517.09329166667,7726.157499999998,61.36981782945736,25.850483386147932,0.0,70.79329166666669,100.0
420,2021-09-16,472.7701666666665,9885.788,13409.320000000005,43.97862015503875,27.203438896884645,0.0,56.03758333333334,100.0
420,2021-09-17,571.4257916666666,12060.514041666667,11765.599874999998,53.15588759689921,26.95125901793404,0.0,58.589625000000005,100.0
420,2021-09-18,698.4075833333333,14906.228458333333,8066.329999999999,64.9681472868217,26.65177947347772,0.0,80.46916666666667,100.0
420,2021-09-19,694.989125,14770.124166666666,6828.590833333335,64.65015116279069,26.76571815803399,0.0,86.54375,100.0
420,2021-09-20,694.9102916666666,14645.652750000001,6529.7300000000005,64.64281782945736,26.990134500928193,0.0,92.00987500000001,100.0
420,2021-09-21,695.33075,15072.415208333332,5316.080875000001,64.68193023255814,26.24180019091996,0.0,92.10358333333333,100.0
420,2021-09-22,689.7895,14879.988833333335,7481.911666666668,64.16646511627907,26.369324935537303,0.0,85.78658333333333,100.0
420,2021-09-23,690.87325,14689.535916666668,8355.262083333335,64.26727906976744,26.753175589600957,0.0,86.32666666666667,100.0
420,2021-09-24,715.8697499999998,14770.570500000002,8945.212499999996,66.59253488372092,27.56904861088472,0.0,85.54595833333333,100.0
420,2021-09-25,715.1273333333332,14556.633416666666,5746.02875,66.52347286821704,27.9452159805044,0.0,82.60095833333334,100.0
420,2021-09-26,689.6010416666668,14135.580583333334,4694.013333333333,64.14893410852714,27.750403097266172,0.0,82.16225000000001,100.0
420,2021-09-27,349.30129166666666,7031.309375000001,12156.289958333336,32.49314341085271,28.25849461024304,0.0,57.60225,100.0
420,2021-09-28,493.5263750000001,10402.309625,9950.87,45.909430232558144,26.987684764206072,0.0,56.96070833333334,100.0
420,2021-09-29,700.6680416666668,14504.958125,6410.752083333334,65.17842248062017,27.477731012159605,0.0,68.003625,100.0
420,2021-09-30,719.2587083333333,14972.448874999996,5737.726416666667,66.90778682170541,27.326079521529028,0.0,69.90449999999997,100.0
420,2021-10-01,799.3537916666666,16542.96320833333,4763.564166666667,74.35849224806202,27.485951343791864,0.0,69.12483333333334,100.0
420,2021-10-02,773.3409999999998,15494.880416666667,2391.31375,71.93869767441858,28.39016029837596,0.0,74.96420833333335,100.0
420,2021-10-03,719.142875,14273.815166666665,2140.4199999999996,66.89701162790698,28.658941842294887,0.0,75.13695833333334,100.0
420,2021-10-04,713.977,14298.34666666667,2960.483333333333,66.41646511627907,28.40425724046416,0.0,73.73391666666667,100.0
420,2021-10-05,817.0852916666666,16880.939916666663,2807.1670833333333,76.00793410852714,27.53314402935012,0.0,88.84458333333333,100.0
420,2021-10-06,873.9389583333333,18483.46504166667,1871.1304166666669,81.2966472868217,26.895693511901424,0.0,91.08291666666668,100.0
420,2021-10-07,835.7772500000001,17094.122000000003,3956.6074999999996,77.74672093023257,27.81177992304411,0.0,88.08616666666667,100.0
420,2021-10-08,996.4489166666666,20476.33029166667,1772.5437499999996,92.69292248062014,27.681393623278634,0.0,91.31954166666667,100.0
420,2021-10-09,962.7375833333332,19988.677374999996,1537.622916666667,89.55698449612403,27.397371941062605,0.0,94.05149999999999,100.0
420,2021-10-10,764.9609999999999,15519.14016666667,1573.347083333333,71.15916279069768,28.038622683144567,0.0,86.5605,100.0
420,2021-10-11,694.4496666666668,13696.101708333334,2049.757916666666,64.59996899224807,28.842230229779204,0.0,71.50149999999998,100.0
420,2021-10-12,698.5224583333332,14398.032333333336,4840.207083333332,64.97883333333331,27.597025008899546,0.0,71.646125,100.0
420,2021-10-13,842.5882083333332,18012.318125000005,2348.947916666667,78.3802984496124,26.60913802695848,0.0,74.62120833333334,100.0
420,2021-10-14,897.8166666666665,19111.325916666665,2658.10125,83.51782945736433,26.722795134629685,0.0,77.59587500000002,100.0
420,2021-10-15,924.8058333333335,19187.619125000005,3866.3720833333323,86.02844961240311,27.41665766002696,0.0,81.270875,99.963375
420,2021-10-16,971.5038333333333,19631.311916666662,2173.9720833333336,90.3724496124031,28.15011886148794,0.0,88.28408333333334,100.0
420,2021-10-17,893.1459166666663,18385.826750000004,840.0,83.08334108527127,27.63276168315658,0.0,78.94775,100.0
420,2021-10-18,782.4682083333333,16770.867125,616.5458333333335,72.78774031007752,26.53971293530305,0.0,70.58074999999998,100.0
420,2021-10-19,707.2290833333335,14413.789625000003,3621.370000000001,65.78875193798451,27.91045848241161,0.0,61.35491666666667,100.0
420,2021-10-20,725.9689166666667,14442.326083333332,5574.8334583333335,67.53199224806202,28.59340776417213,0.0,63.587624999999996,100.0
420,2021-10-21,832.1394166666668,16939.967583333328,3749.387916666666,77.40831782945737,27.942712159984744,0.0,68.46154166666666,100.0
420,2021-10-22,897.3124999999999,18834.107416666662,2613.174875,83.47093023255813,27.10089993248021,0.0,75.18508333333334,100.0
420,2021-10-23,859.7834166666668,17848.808666666668,857.4817916666665,79.97985271317832,27.40090254654282,0.0,80.43656521739129,100.0
420,2021-10-24,788.3543749999999,16086.392416666664,2332.210833333333,73.33529069767441,27.877117215824477,0.0,77.77020833333334,100.0
420,2021-10-25,730.9454583333332,14795.798583333335,1905.858333333333,67.99492635658915,28.10163569115976,0.0,73.30754166666667,100.0
420,2021-10-26,695.4374166666665,14216.738291666667,1286.4191666666668,64.69185271317828,27.825509320875756,0.0,59.892583333333334,100.0
420,2021-10-27,695.7163333333332,13831.834,2558.932916666667,64.71779844961239,28.61129196203803,0.0,52.38908333333333,100.0
420,2021-10-28,689.2999166666667,13408.836083333334,3640.7216666666664,64.12092248062015,29.241670703339423,0.0,48.84441666666666,100.0
420,2021-10-29,728.4831250000001,13735.710125000003,4043.8445833333335,67.76587209302326,30.168479132114275,0.0,51.29229166666667,100.0
420,2021-10-30,745.4500416666666,13878.948291666662,4099.407916666668,69.34418992248061,30.552519047089945,0.0,63.407999999999994,100.0
420,2021-10-31,745.3962916666665,13638.237250000004,3174.52125,69.3391899224806,31.08952054951642,0.0,67.30020833333334,100.0
420,2021-11-01,745.1296666666667,13431.749958333336,4503.962083333334,69.31438759689922,31.556170519135325,0.0,63.206875,100.0
420,2021-11-02,747.2555000000001,14142.534041666668,5332.337916666666,69.51213953488372,30.05570541066725,0.0,70.78387500000002,100.0
420,2021-11-03,829.3547916666666,16208.328291666667,3832.3579166666673,77.14928294573643,29.10631140796147,0.0,75.44300000000001,100.0
420,2021-11-04,846.9262083333336,16432.448,3787.067500000001,78.78383333333336,29.317595173501314,0.0,80.12174999999999,100.0
420,2021-11-05,746.8377083333335,13910.218374999997,4037.0379166666667,69.47327519379847,30.540583306283136,0.0,81.31958333333334,100.0
420,2021-11-06,707.2795416666668,13257.686625000004,2031.0215416666667,65.79344573643412,30.34648431997631,0.0,82.61,100.0
420,2021-11-07,631.6441250000001,12018.099874999998,1203.5937916666664,58.75759302325583,29.896592376602026,0.0,76.99704347826086,100.0
420,2021-11-08,762.0522500000001,14610.095666666666,2502.4558333333334,70.88858139534884,29.669944087406957,0.0,80.91441666666667,100.0
420,2021-11-09,909.2468333333335,18293.299458333335,765.5300000000001,84.5811007751938,28.27318867248783,0.0,88.97154166666667,100.0
420,2021-11-10,943.6985416666666,18126.06716666666,2219.0662500000003,87.78591085271317,29.61520456600918,0.0,82.210875,100.0
420,2021-11-11,1022.3569583333333,19000.106166666665,2242.001666666667,95.10297286821705,30.607761417961786,0.0,88.39179166666668,100.0
420,2021-11-12,1037.5816250000003,18767.511375000002,3390.9020833333325,96.51922093023259,31.44854970704216,0.0,97.97483333333334,100.0
420,2021-11-13,1070.4729166666664,18980.46066666667,2475.43625,99.57887596899224,32.0814488185704,0.0,97.86837500000001,100.0
420,2021-11-14,1051.0014583333334,18506.84575,1907.3962499999996,97.76757751937984,32.30397394336873,0.0,100.61195833333335,100.0
420,2021-11-15,988.6490416666667,17577.176249999997,1320.4982083333337,91.9673527131783,31.994702782140884,0.0,102.11570833333333,100.0
420,2021-11-16,701.7425416666666,13567.301041666666,3053.105,65.27837596899225,29.421809679916944,0.0,78.44126086956523,100.0
420,2021-11-17,739.2540416666666,15058.557500000003,3631.797916666667,68.76781782945736,27.925140950677964,0.0,133.067,100.0
420,2021-11-18,742.5526249999999,15158.039000000002,4681.306541666666,69.07466279069767,27.865654973850283,0.0,161.71233333333336,100.0
420,2021-11-19,870.0379583333333,17478.696833333335,4014.974166666667,80.93376356589147,28.31484501873444,0.0,166.0645,100.0
420,2021-11-20,996.9003333333334,19870.05970833333,1106.2012499999998,92.73491472868217,28.5389247911161,0.0,165.84620833333335,100.0
420,2021-11-21,961.2011666666666,19494.677166666665,164.45291666666665,89.41406201550387,28.046797541935298,0.0,171.72704166666665,100.0
420,2021-11-22,822.2985833333333,16339.526,2342.0499999999993,76.49289147286822,28.62695308008187,0.0,185.83304166666667,100.0
420,2021-11-23,728.7456666666667,14559.176041666668,2940.9233333333336,67.79029457364342,28.472409807799,0.0,163.8645,100.0
420,2021-11-24,744.9054166666666,14419.890249999999,4744.1755416666665,69.29352713178294,29.38489987332293,0.0,158.68204166666666,100.0
420,2021-11-25,680.7002916666667,13157.209583333331,4062.1177916666657,63.320957364341076,29.42911363213424,0.0,158.19362500000003,100.0
420,2021-11-26,673.9735000000001,12652.011875000002,2600.2166666666662,62.69520930232558,30.301788867340385,0.0,168.04470833333338,100.0
420,2021-11-27,609.4464583333335,11057.469666666666,2114.2337500000003,56.692693798449625,31.351970281863867,0.0,170.42271428571428,100.0
420,2021-11-28,496.64529166666676,8709.709041666663,4657.650833333335,46.199562015503886,32.43603148986429,0.0,165.106,100.0
420,2021-11-29,442.2366666666667,7973.680958333333,3752.2670833333327,41.138294573643414,31.548660968096137,0.0,162.31124999999997,100.0
420,2021-11-30,620.4602083333333,12905.352125000003,2580.4862500000004,57.71722868217054,27.348223054157415,0.0,142.839375,100.0
420,2021-12-01,667.3480416666667,13102.173041666663,3712.8458333333333,62.07888759689922,28.973042092140922,0.0,141.48208333333335,100.0
420,2021-12-02,676.680375,12937.15708333333,4601.4975,62.94701162790698,29.752931871591965,0.0,82.82225000000001,100.0
420,2021-12-03,699.4298333333335,12928.351916666667,3466.342916666666,65.06324031007753,30.774147091005112,0.0,0.0,100.0
420,2021-12-04,699.0975833333333,12590.814249999998,576.2716666666666,65.03233333333334,31.58413751142249,0.0,0.0,100.0
420,2021-12-05,28.658875,518.8545416666667,0.14533333333333334,2.665941860465116,31.41944820116171,0.0,0.0,100.0
420,2021-12-06,387.710625,7259.791874999999,313.3533333333334,36.06610465116279,30.37865698973637,0.0,0.0,100.0
420,2021-12-07,602.10775,11536.830916666664,1666.7822083333333,56.01002325581395,29.687438511692392,0.0,0.0,100.0
420,2021-12-08,599.696875,11287.623666666666,2376.568333333334,55.785755813953486,30.221380732528562,0.0,0.0,99.912125
420,2021-12-09,657.542875,11630.300374999997,3617.9836250000008,61.16677906976744,32.160158666223055,0.0,0.0,100.0
420,2021-12-10,695.6504583333335,11829.251708333335,3720.771666666667,64.71167054263567,33.451749849049754,0.0,0.0,100.0
420,2021-12-11,683.5879583333332,11484.4435,4169.680416666667,63.58957751937984,33.858638162596016,0.0,0.0,100.0
420,2021-12-12,655.42525,10998.865708333333,3420.537083333333,60.96979069767442,33.89692533711535,0.0,0.0,100.0
420,2021-12-13,695.9801666666666,11694.424291666664,2611.655,64.7423410852713,33.85345941492828,0.0,0.0,100.0
420,2021-12-14,657.6387083333333,12510.149,2887.0175000000004,61.1756937984496,29.90266691390148,0.0,0.0,100.0
420,2021-12-15,670.945375,13064.48075,4660.2175,62.41352325581395,29.213261625100053,0.0,0.0,100.0
420,2021-12-16,818.83275,16845.294083333334,2558.8312499999997,76.17048837209303,27.650414431520094,0.0,0.0,100.0
420,2021-12-17,922.6232083333335,18872.144791666662,833.6120833333333,85.82541472868219,27.809178066431954,0.0,0.0,100.0
420,2021-12-18,941.673916666667,19217.128875000002,537.5799999999999,87.59757364341087,27.873857557743815,0.0,0.0,100.0
420,2021-12-19,792.622,15950.143000000002,1169.4545833333332,73.73227906976744,28.267446525923518,0.0,0.0,100.0
420,2021-12-20,719.2950416666666,14395.776375000001,1268.8895833333336,66.91116666666666,28.42215560613616,0.0,0.0,100.0
420,2021-12-21,676.4721666666666,14214.299916666669,1518.9729166666668,62.92764341085271,27.071323929294145,0.0,0.0,100.0
420,2021-12-22,740.984625,14922.054208333333,1770.490833333333,68.9288023255814,28.246563663608192,0.0,0.0,100.0
420,2021-12-23,744.786125,14558.633958333332,2955.078333333333,69.28243023255814,29.10020097467077,0.0,0.0,100.0
420,2021-12-24,744.9252500000001,14226.998666666668,4019.0283333333336,69.29537209302326,29.784097332803565,0.0,0.0,100.0
420,2021-12-25,745.1202916666666,13819.732875000002,3717.382083333334,69.31351550387596,30.669859039735996,0.0,0.0,100.0
420,2021-12-26,744.599,13580.375583333333,2913.3566666666666,69.26502325581396,31.188587426586086,0.0,0.0,100.0
420,2021-12-27,714.0752916666665,12767.856583333332,4050.2966666666666,66.42560852713177,31.813470472400724,0.0,0.0,100.0
420,2021-12-28,622.6160833333333,11957.277041666666,4553.706374999999,57.91777519379845,29.619183434097234,0.0,0.0,100.0
420,2021-12-29,658.570875,13132.198458333334,4143.6849999999995,61.26240697674419,28.526607121504338,0.0,0.0,100.0
420,2021-12-30,666.0576250000001,13101.387666666664,4499.699583333333,61.95884883720931,28.918751865101427,0.0,0.0,100.0
420,2021-12-31,670.0626666666666,12802.614041666668,5427.822499999999,62.33141085271318,29.771574694178852,0.0,0.0,100.0
420,2022-01-01,687.7277916666667,12697.925791666667,6950.499583333334,63.97467829457365,30.80837757111943,0.0,0.0,100.0
420,2022-01-02,698.8345416666666,12433.380625,2852.3974999999996,65.00786434108527,31.972027059593227,0.0,0.0,100.0
420,2022-01-03,681.9795,12206.160375,721.7641666666668,63.43995348837209,31.781711884151775,0.0,0.0,100.0
420,2022-01-04,630.5202499999999,12253.968416666668,1530.6762500000002,58.65304651162789,29.268961967769602,0.0,0.0,100.0
420,2022-01-05,648.6875416666666,12369.087125,2917.82375,60.34302713178295,29.832039574873274,0.0,0.0,100.0
420,2022-01-06,677.8444999999999,11917.682041666667,4348.76625,63.05530232558139,32.353652754671394,0.0,0.0,100.0
420,2022-01-07,697.5976666666667,11636.054416666666,5217.157500000001,64.89280620155039,34.102350491519104,0.0,0.0,100.0
420,2022-01-08,698.2460416666668,11581.00979166667,3636.872083333333,64.95312015503877,34.2962859468315,0.0,0.0,100.0
420,2022-01-09,698.2102916666664,11436.697583333333,5354.826249999999,64.94979457364339,34.72727023534981,0.0,0.0,100.0
420,2022-01-10,28.621333333333336,473.5444583333333,276.3525416666667,2.6624496124031007,34.3806545677792,0.0,0.0,100.0
420,2022-01-11,685.5928750000002,12771.115625,2731.6454166666663,63.77608139534885,30.53672771017868,0.0,0.0,100.0
420,2022-01-12,699.3240000000001,13257.279208333332,3008.9641666666666,65.05339534883721,30.006066535126568,0.0,0.0,100.0
420,2022-01-13,699.6407916666667,13101.478208333332,2642.1875,65.08286434108528,30.37664890413538,0.0,0.0,100.0
420,2022-01-14,699.9419583333334,12838.876999999999,2857.7533333333326,65.11087984496126,31.0113039714152,0.0,0.0,100.0
420,2022-01-15,699.5179583333334,12933.929541666665,1556.937791666667,65.07143798449613,30.7647517858678,0.0,0.0,100.0
420,2022-01-16,699.1875416666667,12899.45220833333,726.3016666666666,65.04070155038761,30.83240850293257,0.0,0.0,100.0
420,2022-01-17,665.7699166666667,12319.116541666668,508.38125000000014,61.93208527131784,30.74182467952521,0.0,0.0,100.0
420,2022-01-18,424.543875,8033.822166666666,1526.7816666666668,39.49245348837209,30.05975269959195,0.0,0.0,100.0
420,2022-01-19,456.74049999999994,8417.555833333334,3786.815833333332,42.48748837209302,30.8651616012447,0.0,0.0,100.0
420,2022-01-20,637.4718750000001,11573.340708333331,2007.7483333333332,59.29970930232559,31.331943014638856,0.0,0.0,100.0
420,2022-01-21,698.4053750000002,12172.112916666667,5024.504041666666,64.96794186046513,32.638233000221035,0.0,0.0,100.0
420,2022-01-22,698.7562916666666,11978.700625,6387.980000000002,65.00058527131782,33.18188533294185,0.0,0.0,100.0
420,2022-01-23,698.9240833333333,11780.36033333333,5884.8949999999995,65.01619379844962,33.748654949415204,0.0,0.0,100.0
420,2022-01-24,698.7673333333333,11892.393624999999,4665.038750000001,65.00161240310078,33.42322529661849,0.0,0.0,100.0
420,2022-01-25,666.24375,12566.13125,1871.8479166666666,61.97616279069768,30.158976186485397,0.0,0.0,100.0
420,2022-01-26,630.9459166666664,12774.611083333335,1372.1549999999997,58.692643410852696,28.09502900630814,0.0,0.0,100.0
420,2022-01-27,612.7962916666667,12523.243291666666,2168.6612499999997,57.00430620155039,27.834559237143488,0.0,0.0,100.0
420,2022-01-28,668.1575000000001,12980.890208333332,1730.0758333333333,62.15418604651164,29.27921366076059,0.0,0.0,100.0
420,2022-01-29,669.3349583333334,12888.967208333333,4173.00125,62.263717054263566,29.539995665371173,0.0,0.0,100.0
420,2022-01-30,684.2144583333334,12731.444583333332,5779.534166666667,63.64785658914729,30.57029298608549,0.0,0.0,100.0
420,2022-01-31,740.9767499999998,13598.187750000003,4028.352499999999,68.92806976744184,30.99620937540003,0.0,78.42691666666666,100.0
420,2022-02-01,660.310875,11801.987749999998,2500.49875,61.42426744186047,31.825726650368715,0.0,43.46820833333333,100.0
420,2022-02-02,802.0227500000001,14734.607041666668,4038.8229166666665,74.60676744186048,30.96229665314935,0.0,49.73954166666667,100.0
420,2022-02-03,1060.5731249999997,18705.78579166667,2952.144166666667,98.65796511627904,32.251483720414576,0.0,106.27770833333335,100.0
420,2022-02-04,1064.836125,17926.897958333328,3457.365,99.05452325581396,33.788014180999646,0.0,125.30175000000001,100.0
420,2022-02-05,1092.4135416666666,18784.796458333334,609.6866666666666,101.61986434108525,33.08000902022313,0.0,144.961625,100.0
420,2022-02-06,983.8803333333335,17359.085291666663,569.0512500000001,91.52375193798451,32.24040438811493,0.0,144.0392083333333,100.0
420,2022-02-07,977.7849166666668,17543.453333333335,1467.9004166666666,90.95673643410855,31.703943508873326,0.0,123.99916666666668,100.0
420,2022-02-08,918.5427916666667,17645.556625,719.4966666666666,85.44584108527133,29.610726887061606,0.0,106.25312500000001,100.0
420,2022-02-09,882.6347916666667,18054.49283333333,1215.0004166666668,82.10556201550388,27.80870641421538,0.0,109.20604166666665,100.0
420,2022-02-10,842.9712083333334,17122.636791666664,2600.54375,78.41592635658915,28.004455632303564,0.0,123.84395833333332,100.0
420,2022-02-11,905.5300833333332,17818.273541666662,2617.7029166666666,84.23535658914729,28.90828309104131,0.0,130.8571666666667,100.0
420,2022-02-12,995.5328333333332,18843.180625,1554.580416666667,92.60770542635657,30.05290196478057,0.0,125.06320833333331,100.0
420,2022-02-13,981.8223750000001,18561.025208333333,862.96125,91.33231395348838,30.089571456524595,0.0,120.071125,100.0
420,2022-02-14,887.7032083333332,17589.018,575.0116666666667,82.5770426356589,28.70854842532678,0.0,122.84208333333335,100.0
420,2022-02-15,811.505875,16831.959708333325,906.2907083333334,75.48891860465116,27.424708702652982,0.0,95.47808333333332,86.671
420,2022-02-16,847.4687499999999,17091.01479166667,1921.5766666666666,78.83430232558139,28.20595967147503,0.0,38.319250000000004,36.128458333333334
420,2022-02-17,839.2543333333333,15567.69820833333,5098.548333333333,78.07017054263565,30.665794875757303,0.0,0.0,0.0
420,2022-02-18,927.1654166666666,15846.894875,4608.882083333335,86.24794573643409,33.2811316459174,0.0,0.0,0.0
420,2022-02-19,1093.9905416666668,18981.553458333332,1105.5404166666665,101.7665620155039,32.784370774362834,0.0,0.0,0.0
420,2022-02-20,1061.5163333333333,18803.96733333333,473.38500000000005,98.7457054263566,32.11162110494578,0.0,0.0,0.0
420,2022-02-21,799.92475,14212.845500000001,759.7450000000002,74.41160465116279,32.014972790517795,0.0,0.0,0.0
420,2022-02-22,709.1174166666669,13513.350249999998,1558.51875,65.9644108527132,29.849712793999583,0.0,0.0,0.0
420,2022-02-23,776.1967083333333,15297.021,2942.1612499999997,72.2043449612403,28.863565064309647,0.0,0.0,0.0
420,2022-02-24,891.9844166666668,17722.174375,1758.0962499999998,82.97529457364342,28.630260501761313,0.0,0.0,0.0
420,2022-02-25,994.6905000000002,19124.91745833334,1347.3670833333333,92.52934883720931,29.585127046049397,0.0,0.0,0.0
420,2022-02-26,995.0406249999997,18946.444375,556.995,92.56191860465114,29.874327040892766,0.0,0.0,0.0
420,2022-02-27,915.4799166666666,17957.906541666664,646.4891666666668,85.16092248062014,28.998674839349686,0.0,0.0,0.0
420,2022-02-28,847.913708333333,16800.187,1004.2712499999999,78.87569379844959,28.7092983602074,0.0,0.0,0.0
420,2022-03-01,847.7104166666667,17319.53520833333,583.3199999999999,78.85678294573644,27.84173687189218,0.0,0.0,0.0
420,2022-03-02,899.62125,17519.4535,1925.9991666666667,83.6856976744186,29.209504416048144,0.0,0.0,0.0
420,2022-03-03,1029.8286249999999,17940.690625,2146.0625,95.79801162790696,32.65207910695094,0.0,26.221208333333333,25.253833333333333
420,2022-03-04,941.1805416666665,16599.3035,2900.36875,87.55167829457362,32.252851138285536,0.0,78.03087500000001,60.42658333333333
420,2022-03-05,897.5607916666668,16957.187041666668,1613.9933333333336,83.49402713178296,30.10891462944399,0.0,88.58408333333334,59.01962500000001
420,2022-03-06,897.3298333333332,17127.599791666664,2391.2833333333333,83.47254263565891,29.801672528732936,0.0,84.87133333333334,58.552666666666674
420,2022-03-07,887.4885833333333,17266.629958333335,1172.4604166666663,82.55707751937985,29.23749975362922,0.0,78.24333333333335,57.60304166666668
420,2022-03-08,786.4950416666666,16673.826166666666,956.0970833333334,73.16232945736432,26.83154974326012,0.0,66.14979166666666,54.15779166666667
420,2022-03-09,790.1545,15843.239916666666,3573.603333333334,73.50274418604651,28.369589834368842,0.0,66.782625,53.286041666666655
420,2022-03-10,763.5722499999998,15656.811916666667,2450.2012499999996,71.02997674418603,27.74162137989106,0.0,63.09187499999999,53.03016666666667
420,2022-03-11,805.9536666666667,16700.718208333335,3748.4595833333346,74.97243410852712,27.451113479267185,0.0,88.80158333333333,53.337791666666675
420,2022-03-12,836.0965416666668,17630.961916666667,2153.002916666667,77.77642248062017,26.97524871488349,0.0,114.77962500000001,53.62775000000001
420,2022-03-13,768.5286666666666,16182.027041666668,2248.7383750000004,71.49103875968991,27.0154488122272,0.0,124.79026086956522,55.613391304347836
420,2022-03-14,881.5874166666664,17514.175166666668,1036.500833333333,82.00813178294571,28.632596401207742,0.0,135.91004166666667,55.97829166666666
420,2022-03-15,747.4371666666666,14861.015083333334,2022.6657083333337,69.52903875968993,28.6095648640481,0.0,134.81166666666664,53.0865
420,2022-03-16,774.3952916666667,15129.635,4574.176666666667,72.03677131782946,29.115167357070344,0.0,74.78166666666665,53.89004166666667
420,2022-03-17,923.0787083333333,17600.87941666667,3998.18,85.86778682170542,29.832483148147116,0.0,48.197333333333326,56.295125000000006
420,2022-03-18,1013.5762499999997,18292.838499999998,3492.48375,94.28616279069766,31.518124258025885,0.0,55.427666666666674,58.18304166666667
420,2022-03-19,995.6809166666663,18307.072916666668,1925.3195833333332,92.62148062015501,30.937577915487648,0.0,60.766999999999996,58.41887499999999
420,2022-03-20,982.3036249999997,18058.994500000004,1977.9591666666668,91.37708139534881,30.94120469188727,0.0,55.60687500000001,58.69929166666666
420,2022-03-21,833.7440000000001,15373.619833333329,2015.1504166666666,77.55758139534885,30.849037754814624,0.0,47.80920833333334,58.448333333333345
420,2022-03-22,658.1001666666665,13439.383208333338,1588.1529166666667,61.21862015503875,27.854649701490757,0.0,46.51766666666668,54.13970833333334
420,2022-03-23,682.3212916666665,13538.743083333335,3545.384583333334,63.4717480620155,28.667882413756228,0.0,35.206,52.93804166666667
420,2022-03-24,698.7087916666668,13397.729041666666,3233.2045833333336,64.99616666666668,29.665389541540787,0.0,40.564083333333336,53.188291666666665
420,2022-03-25,789.8798333333334,16085.617083333336,1705.2420833333329,73.47719379844962,27.932405465085814,0.0,85.49358333333333,53.335416666666674
420,2022-03-26,862.9902083333333,17701.502958333334,758.5541666666667,80.27815891472868,27.731972702870294,0.0,115.029875,53.332541666666664
420,2022-03-27,823.8879583333334,17035.087375000003,596.4442916666667,76.64074031007753,27.511155259451336,0.0,118.03275000000001,53.549291666666676
420,2022-03-28,745.5770833333335,14621.356124999998,1281.4183333333333,69.356007751938,29.00613964557576,0.0,94.22366666666665,53.44866666666667
420,2022-03-29,698.7245833333333,13492.658541666666,2606.950833333333,64.99763565891473,29.45734027078913,0.0,61.81562499999999,52.08479166666667
420,2022-03-30,698.3961666666668,13486.578958333332,3072.692208333334,64.96708527131784,29.456767405550927,0.0,56.254875,52.049708333333335
420,2022-03-31,698.5187500000001,13300.226333333332,3555.3954166666676,64.97848837209303,29.87473588795319,0.0,56.62979166666667,52.883
420,2022-04-01,698.6458333333331,12829.261,5416.05,64.99031007751937,30.977079521138773,0.0,50.76712499999999,54.666000000000004
420,2022-04-02,698.6529166666666,12479.164499999999,6011.954583333333,64.99096899224806,31.846448328376116,0.0,45.297958333333334,56.345125
420,2022-04-03,698.6249999999999,12102.904499999999,4986.92125,64.98837209302324,32.8351915443107,0.0,52.21066666666667,58.331583333333334
420,2022-04-04,812.3359583333332,14591.419625,3152.685833333333,75.56613565891472,31.66818464829653,0.0,56.17458333333334,58.70245833333333
420,2022-04-05,834.6805416666666,17072.513375,1490.1970833333335,77.6447015503876,27.81044034676132,0.0,51.364583333333336,54.48175
420,2022-04-06,843.002375,18118.521791666662,1325.0704166666667,78.41882558139534,26.466168514901593,0.0,45.51800000000001,52.27937500000001
420,2022-04-07,758.8902916666666,15990.285750000003,4771.022499999999,70.5944457364341,26.996521575172945,0.0,41.62179166666667,52.899708333333336
420,2022-04-08,809.3825833333334,16700.555083333336,2439.693333333333,75.2914031007752,27.568173065032664,0.0,44.29762499999999,52.754250000000006
420,2022-04-09,862.9800833333333,17608.436291666665,1952.3766666666668,80.27721705426355,27.878218671529414,0.0,42.527375000000006,53.66633333333334
420,2022-04-10,867.0854583333333,17590.684666666664,1506.0591666666667,80.65911240310078,28.039108249336543,0.0,41.98908333333333,54.02429166666667
420,2022-04-11,752.0432916666667,15060.02416666667,3504.6649999999995,69.95751550387597,28.405485122432385,0.0,46.10258333333332,53.654500000000006
420,2022-04-12,748.4797083333333,15394.840125,3228.73,69.62601937984496,27.656033058258934,0.0,39.81795833333333,52.228125
420,2022-04-13,859.3212083333333,18053.017499999994,2878.06875,79.93685658914728,27.07639026773656,0.0,38.30595833333333,51.66929166666668
420,2022-04-14,941.8935416666668,19417.005875000003,1859.4925,87.61800387596901,27.593360500612658,0.0,42.85329166666667,52.21666666666666
420,2022-04-15,711.1962916666666,13655.436874999994,7930.171666666666,66.15779457364341,29.625720579009723,0.0,69.24939130434782,53.05258333333333
420,2022-04-16,719.1326666666669,13686.544041666666,8465.612916666665,66.8960620155039,29.88823406723757,0.0,59.410666666666664,53.484625
420,2022-04-17,719.4209166666668,13407.118750000001,4993.567916666666,66.92287596899226,30.523381326597278,0.0,51.36420833333333,53.76316666666667
420,2022-04-18,735.7470833333333,13688.749333333331,4462.835,68.44158914728682,30.573827872181887,0.0,55.07366666666667,53.65070833333332
420,2022-04-19,755.5990833333334,15605.640875000003,3709.478333333334,70.28828682170543,27.541960543553202,0.0,54.96454166666668,51.99725
420,2022-04-20,894.1661250000001,18513.87033333333,1615.3083333333332,83.17824418604651,27.47299663872732,0.0,53.49362500000001,52.260041666666666
420,2022-04-21,896.1828333333332,18518.758916666662,2753.1441666666665,83.36584496124028,27.527690740782646,0.0,58.09779166666667,52.322750000000006
420,2022-04-22,834.3989583333333,16953.913958333334,3294.7379166666665,77.61850775193798,27.995537901459922,0.0,56.11683333333334,52.76733333333334
420,2022-04-23,736.5055416666665,14255.153791666664,3793.684166666666,68.51214341085272,29.389293753507808,0.0,55.409416666666665,54.378458333333334
420,2022-04-24,739.700875,14264.195166666665,2641.4119583333336,68.80938372093023,29.49809011160357,0.0,52.156,54.43379166666667
420,2022-04-25,739.1215416666668,14344.724541666665,3585.187083333333,68.75549224806203,29.309518566459207,0.0,57.268583333333346,53.83075
420,2022-04-26,30.519625,600.4115416666667,175.34320833333334,2.83903488372093,28.914467521131513,0.0,54.076,53.996
420,2022-04-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2022-04-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2022-04-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2022-04-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2022-05-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2022-05-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2022-05-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2022-05-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2022-05-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2022-05-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2022-05-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2022-05-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2022-05-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2022-05-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2022-05-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2022-05-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2022-05-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2022-05-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2022-05-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2022-05-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2022-05-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2022-05-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2022-05-19,528.4198333333333,11086.303625,8541.76375,49.15533333333333,27.112987823698038,0.0,68.03865217391304,53.13582608695652
420,2022-05-20,485.2529583333334,10295.430208333331,11910.084583333335,45.139810077519385,26.81073565776672,0.0,62.173750000000005,53.51429166666668
420,2022-05-21,671.4575833333334,14119.485666666666,5310.831249999999,62.46117054263567,27.05108842747349,0.0,64.03983333333333,52.62200000000001
420,2022-05-22,670.5724583333334,13951.31341666667,3550.0445833333342,62.37883333333334,27.341079317994037,0.0,71.10587500000001,52.565625000000004
420,2022-05-23,805.2952916666667,16693.768333333333,2295.855833333333,74.91118992248062,27.44010794505388,0.0,75.14937499999998,53.02208333333332
420,2022-05-24,820.4440833333333,17942.714208333335,810.7937500000002,76.32037984496124,26.010331397875035,0.0,73.59370833333334,52.28062500000001
420,2022-05-25,837.0861249999999,18475.625958333334,1714.9295833333338,77.86847674418604,25.772468648406615,0.0,72.441125,51.64095833333334
420,2022-05-26,989.7674166666665,20237.480125000002,2799.472916666667,92.0713875968992,27.82029656704713,0.0,98.26804166666666,52.16279166666667
420,2022-05-27,1029.3487083333332,20511.788583333335,3213.23625,95.75336821705426,28.545919072087955,0.0,119.14200000000001,52.87204166666667
420,2022-05-28,898.4532916666667,18179.173083333335,1455.3875000000005,83.57705038759691,28.112949824522254,0.0,130.69820833333335,53.77729166666666
420,2022-05-29,723.0311666666668,14693.687916666668,755.5570833333333,67.25871317829458,27.990537907939366,0.0,159.29600000000002,54.05112499999999
420,2022-05-30,598.5439166666666,12815.051708333332,1221.4424999999999,55.678503875968985,26.56811217097844,0.0,175.71625000000003,53.138208333333345
420,2022-05-31,610.23725,13053.455541666668,1595.7895833333334,56.76625581395349,26.592444271453502,0.0,83.97616666666669,52.98233333333332
420,2022-06-01,740.3575416666666,15874.427416666667,2527.14,68.87046899224806,26.52946384967337,0.0,29.626749999999998,51.86354166666666
420,2022-06-02,824.8916250000001,18369.04054166667,2586.7408333333337,76.7341046511628,25.5443854905296,0.0,54.44425000000001,51.22708333333333
420,2022-06-03,887.5887499999999,18755.944375000003,3555.1645833333337,82.56639534883719,26.918936055528082,0.0,79.58104166666665,52.59833333333332
420,2022-06-04,904.2472499999999,19038.59233333333,2108.934166666667,84.11602325581394,27.01701724420207,0.0,81.86200000000001,52.50979166666667
420,2022-06-05,882.4921666666665,18978.925124999998,1294.7675,82.0922945736434,26.449915234889026,0.0,84.33466666666666,52.00870833333334
420,2022-06-06,737.18075,16165.641375000005,1476.1187916666668,68.57495348837209,25.93976778058189,0.0,89.00433333333334,51.97628571428571
420,2022-06-07,800.1252083333335,17851.250458333332,1989.0004166666665,74.43025193798451,25.496134873162912,0.0,87.81775,51.888749999999995
420,2022-06-08,885.1764166666666,19523.1555,1105.6737499999997,82.341992248062,25.790802705052236,0.0,87.95662500000002,51.534708333333334
420,2022-06-09,888.5158333333334,19101.036166666665,2662.3145833333338,82.65263565891473,26.460209738592695,0.0,91.56408333333333,52.251625
420,2022-06-10,781.1702916666665,15525.5035,4701.262083333334,72.66700387596897,28.621017083904686,0.0,88.03674999999998,53.01754166666665
420,2022-06-11,695.9803333333334,13531.92779166667,5330.977083333333,64.74235658914729,29.25649759883056,0.0,78.61129166666666,53.14529166666667
420,2022-06-12,682.8223333333334,13634.658875,5436.537916666667,63.51835658914729,28.48711562975898,0.0,77.02920833333333,52.50591666666667
420,2022-06-13,652.0022500000001,13130.352833333336,6772.042916666668,60.65137209302326,28.246050804270716,0.0,75.18908333333333,52.72720833333332
420,2022-06-14,698.3829583333332,13937.096458333333,4961.889166666667,64.96585658914728,28.50403649853559,0.0,68.80933333333333,51.717291666666675
420,2022-06-15,698.3516666666668,13978.62179166667,5959.574583333334,64.96294573643412,28.418088156996014,0.0,67.73866666666666,51.45195833333333
420,2022-06-16,684.3561666666665,13710.703000000001,7409.530416666667,63.6610387596899,28.392752689065038,0.0,73.03704166666667,52.14137499999998
420,2022-06-17,698.4074166666668,13756.764958333331,9358.790833333334,64.96813178294575,28.878694958480516,0.0,76.04595833333333,52.30191666666667
420,2022-06-18,698.1990416666666,13485.954291666669,8378.939166666667,64.9487480620155,29.449817166205577,0.0,73.47825,53.247749999999996
420,2022-06-19,698.2192916666667,13582.78966666667,5885.586666666667,64.95063178294573,29.240709517212,0.0,72.74762499999999,52.739374999999995
420,2022-06-20,696.2482916666668,13644.090791666667,3291.744999999999,64.76728294573645,29.027162206974022,0.0,69.65479166666667,53.499749999999985
420,2022-06-21,712.0589166666665,15048.108708333331,1475.5829166666672,66.23803875968991,26.91652851184666,0.0,73.43158333333332,53.06412500000001
420,2022-06-22,798.3405416666666,17940.491124999997,2778.047083333333,74.26423643410853,25.312724623161,0.0,83.00491666666666,51.98500000000001
420,2022-06-23,919.8461249999997,19368.252125000003,2144.6929166666664,85.56708139534881,27.015299783407777,0.0,90.31279166666666,52.598458333333326
