ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4
420,2022-06-24,967.3299583333334,20299.713874999998,2439.359999999999,89.98418217054264,27.106269971105423,0.0,104.74350000000003,52.292
420,2022-06-25,920.4347499999999,19700.637375,1165.2283333333332,85.62183720930233,26.576498871186054,0.0,111.16937500000002,52.16700000000001
420,2022-06-26,849.2018333333334,19031.909833333335,1396.841666666667,78.99551937984496,25.381284051784174,0.0,111.40866666666666,51.87595833333333
420,2022-06-27,831.7201666666665,18834.410375,985.6008333333334,77.36931782945734,25.11945664269596,0.0,101.26158333333335,51.88662500000001
420,2022-06-28,857.3667083333333,18980.296125,954.7008333333334,79.75504263565891,25.69500282705825,0.0,89.30870833333334,51.367625
420,2022-06-29,860.9686249999996,18794.985749999996,1802.6295833333331,80.09010465116276,26.05735696576234,0.0,102.72704166666665,51.805333333333344
420,2022-06-30,797.5546666666668,17596.262749999998,1353.4683333333335,74.19113178294575,25.782502000633954,0.0,96.46279166666669,52.308625
420,2022-07-01,850.2096666666666,18105.032166666668,1450.6749999999995,79.08927131782946,26.71233026653403,0.0,87.98541666666667,52.61658333333333
420,2022-07-02,838.1979583333335,17857.396333333334,1696.7312499999998,77.97190310077521,26.70013756383622,0.0,83.00925,52.78383333333334
420,2022-07-03,847.9155416666666,18238.403458333334,653.6749999999998,78.87586434108526,26.445441074559085,0.0,81.75004166666668,52.30116666666667
420,2022-07-04,876.3001249999998,18857.945208333334,1391.45875,81.51629069767439,26.432822643046656,0.0,84.4581666666667,51.99929166666667
420,2022-07-05,759.8279583333334,15703.186583333336,3075.3250000000003,70.68167054263567,27.52406131105552,0.0,77.86245833333334,52.37162499999999
420,2022-07-06,654.0569583333332,13653.300833333333,5375.6033333333335,60.84250775193798,27.24977676389326,0.0,65.51716666666668,51.52766666666667
420,2022-07-07,646.7079166666667,13135.027875,9716.092875,60.158875968992255,28.00671787158697,0.0,62.237083333333345,51.665625
420,2022-07-08,645.8564583333333,12740.25329166667,9634.297083333335,60.079670542635654,28.836528885098023,0.0,61.82041666666667,52.743625
420,2022-07-09,640.5937500000001,12465.788,4420.548333333333,59.59011627906977,29.231291124556268,0.0,59.13716666666667,53.39391666666666
420,2022-07-10,646.0078333333333,12691.25758333333,2276.2316666666666,60.09375193798449,28.954639584104093,0.0,60.16020833333334,53.109249999999996
420,2022-07-11,646.2103333333332,12901.69316666667,2652.672375,60.11258914728681,28.491297475137156,0.0,55.75,52.44445833333335
420,2022-07-12,645.2722916666665,13125.492208333335,2452.6025000000004,60.02532945736433,27.964847546315134,0.0,56.17991666666665,51.82258333333334
420,2022-07-13,646.4419166666668,12984.225166666665,3445.8913749999992,60.134131782945744,28.32034299650782,0.0,52.15975,52.227666666666664
420,2022-07-14,646.4630000000001,12935.900666666668,5155.055,60.136093023255825,28.427066088582105,0.0,53.939625,52.53554166666667
420,2022-07-15,646.2420833333333,12895.686875,7347.274583333332,60.11554263565891,28.505968078011186,0.0,55.94054166666667,52.860625
420,2022-07-16,642.6694583333334,13260.410958333336,7422.478333333335,59.78320542635659,27.56866369858159,0.0,58.620125,51.95391666666666
420,2022-07-17,641.4415833333333,13434.78166666667,5597.835833333334,59.668984496124025,27.158859968034044,0.0,61.02312499999999,51.28791666666666
420,2022-07-18,643.888,13441.393083333336,3561.4362499999993,59.896558139534896,27.249032526805856,0.0,62.42849999999999,51.96099999999999
420,2022-07-19,644.8334583333333,13285.282916666665,2088.9883333333332,59.984507751937976,27.60970675968438,0.0,67.12995833333333,51.955916666666674
420,2022-07-20,636.8345833333333,13126.534458333334,2991.435833333333,59.24042635658914,27.59698227809622,0.0,62.41412500000001,52.07366666666666
420,2022-07-21,576.4577083333332,11818.473208333335,5633.051249999998,53.62397286821705,27.745407886166944,0.0,59.95308333333333,52.850125
420,2022-07-22,630.8602916666667,12667.085625,6835.166249999998,58.684678294573644,28.329670549328817,0.0,57.54,53.254791666666655
420,2022-07-23,630.61775,12976.094041666669,8728.274166666666,58.66211627906978,27.644404829359008,0.0,60.22933333333336,52.45745833333333
420,2022-07-24,631.0573333333333,13447.39320833333,6478.101666666668,58.703007751937974,26.6941288086968,0.0,62.38758333333333,51.568375
420,2022-07-25,473.3187500000001,10253.970333333333,10207.8775,44.0296511627907,26.257095889621425,0.0,66.74945833333332,51.906041666666674
420,2022-07-26,467.77912499999996,10089.855249999999,10817.411708333333,43.514337209302326,26.371870789474407,0.0,65.63733333333333,52.13208333333335
420,2022-07-27,498.3685833333334,11051.942041666663,11998.911333333332,46.35986821705427,25.650574479791633,0.0,72.54587500000001,52.134083333333336
420,2022-07-28,631.8814583333333,13787.476125,10254.894999999999,58.77967054263566,26.069690562403625,0.0,77.57554166666667,52.01429166666667
420,2022-07-29,637.2363333333334,13714.315250000001,9771.633333333333,59.277798449612405,26.43086884057963,0.0,69.19308333333335,52.37233333333334
420,2022-07-30,645.6580416666666,13904.27470833333,8001.344999999998,60.06121317829457,26.414309537095303,0.0,67.58558333333333,52.35016666666667
420,2022-07-31,645.3388333333334,14079.206875000002,6690.544583333335,60.03151937984496,26.07321868011435,0.0,68.18925,52.080583333333344
420,2022-08-01,645.9236666666667,14310.736833333336,5948.27875,60.085922480620155,25.674632736804142,0.0,71.45508333333335,51.385375
420,2022-08-02,626.7039583333334,14113.232375,6381.285416666666,58.298042635658916,25.259280947107943,0.0,79.10858333333333,51.065125
420,2022-08-03,609.0419583333334,13495.228833333334,9575.659124999998,56.655065891472866,25.671544482661375,0.0,84.59391666666669,51.68133333333333
420,2022-08-04,553.7318750000001,12117.995875,12269.199125000001,51.50994186046511,25.992841677639756,0.0,87.00670833333335,52.179708333333345
420,2022-08-05,620.90875,13528.527374999998,9823.090416666668,57.7589534883721,26.107320048079764,0.0,91.08541666666666,52.405125
420,2022-08-06,620.9952083333334,13627.778541666667,8474.238749999999,57.76699612403101,25.92078916312332,0.0,89.5647916666667,52.21558333333334
420,2022-08-07,620.749125,13920.445500000002,7270.490958333335,57.7441046511628,25.36576821032775,0.0,95.64391666666667,51.48045833333334
420,2022-08-08,622.1189999999999,14390.429708333335,3320.9612500000003,57.87153488372092,24.5914841788964,0.0,103.40866666666665,50.60041666666666
420,2022-08-09,642.0445833333332,14703.78125,2189.0587499999997,59.72507751937983,24.83826127963588,0.0,113.473875,50.68408333333333
420,2022-08-10,646.0185833333334,14378.448416666666,4232.839583333333,60.094751937984505,25.557479743559803,0.0,119.13100000000001,51.06358333333333
420,2022-08-11,645.7494583333332,14148.165250000004,5789.786250000001,60.06971705426356,25.96264677371819,0.0,123.41850000000001,51.89654166666667
420,2022-08-12,639.1257499999999,13650.449583333333,7808.4091666666645,59.45355813953488,26.633264243219827,0.0,119.17725,53.083875
420,2022-08-13,490.01591666666667,10177.740291666667,13134.147375000002,45.58287596899225,27.386962063879107,0.0,112.92229166666665,53.98141666666668
420,2022-08-14,349.1992499999999,7193.610583333334,15432.47991666667,32.483651162790686,27.61286159070304,0.0,94.83383333333335,54.05470833333333
420,2022-08-15,532.2765416666666,11505.992666666665,9672.340833333334,49.5140968992248,26.314690807038772,0.0,123.967,52.951666666666675
420,2022-08-16,639.3165833333334,13862.52633333333,6848.698333333334,59.47131007751938,26.233644171937335,0.0,152.769625,52.459333333333326
420,2022-08-17,645.3701666666667,14066.639624999998,7036.670416666667,60.03443410852714,26.0977797772287,0.0,127.53641666666664,51.86654166666667
420,2022-08-18,641.8323750000001,13839.755791666668,8776.17625,59.705337209302336,26.38020892914419,0.0,109.38287500000001,52.525375
420,2022-08-19,655.1022916666667,14166.846374999996,8071.021249999999,60.93974806201551,26.303950108519164,0.0,125.98291666666667,52.748625
420,2022-08-20,594.7042083333332,13341.373,9461.562041666666,55.32132170542635,25.356279085639166,0.0,155.96000000000004,52.826166666666666
420,2022-08-21,589.2754999999999,13223.305291666664,8485.610833333334,54.81632558139534,25.349149817172385,0.0,142.11791666666667,52.77454166666667
420,2022-08-22,729.1851666666665,16382.858708333335,3782.9233333333336,67.83117829457362,25.31822048622301,0.0,153.4735416666667,52.36020833333333
420,2022-08-23,852.6696249999999,19474.437041666668,1067.1004166666667,79.31810465116278,24.90582418290657,0.0,151.13858333333332,51.52658333333333
420,2022-08-24,862.62875,19298.605291666667,1888.779166666667,80.24453488372093,25.426292723005865,0.0,150.38612500000002,51.756875000000015
420,2022-08-25,846.6937916666665,18678.139833333335,2516.625,78.76221317829454,25.785632623162375,0.0,154.55108333333334,52.00829166666667
420,2022-08-26,816.35125,17760.28004166667,3109.041666666666,75.9396511627907,26.146423458351947,0.0,154.38520833333334,52.639624999999995
420,2022-08-27,848.2002916666667,18805.609750000003,1856.4229166666664,78.90235271317829,25.65641878445635,0.0,155.98708333333335,52.36508333333333
420,2022-08-28,833.2364166666667,18982.7245,761.7633333333333,77.51036434108528,24.968631259818487,0.0,148.48733333333334,51.984624999999994
420,2022-08-29,781.3165833333334,17757.255125,1046.1779166666668,72.68061240310078,25.02858202788316,0.0,147.92425,51.90120833333334
420,2022-08-30,760.05825,17913.544041666664,3557.2525,70.70309302325582,24.135172072559616,0.0,157.08720833333336,51.697416666666676
420,2022-08-31,787.7820416666665,16982.276791666667,6218.43375,73.28205038759688,26.387314857645183,0.0,153.07741666666666,52.153124999999996
420,2022-09-01,927.8598333333333,20156.94758333333,3095.5899999999997,86.3125426356589,26.184401168831617,0.0,160.7302083333333,52.71258333333335
420,2022-09-02,964.537125,20584.604541666668,2492.612916666667,89.72438372093023,26.653942601953755,0.0,167.98958333333334,53.21574999999999
420,2022-09-03,697.6641250000001,15419.88725,2689.31125,64.89898837209303,25.736544200142152,0.0,161.70054166666668,53.13333333333333
420,2022-09-04,626.722875,13262.717250000002,1184.3495833333332,58.299802325581396,26.879926288295103,0.0,160.6749583333333,52.53162499999999
420,2022-09-05,646.97775,13202.163458333334,1580.8487499999999,60.183976744186054,27.875924373039073,0.0,160.740125,52.96687500000001
420,2022-09-06,792.1330416666668,17818.527541666666,1625.8179166666666,73.68679457364343,25.28781783349175,0.0,174.87295833333334,52.54029166666667
420,2022-09-07,841.4707083333333,19889.18629166667,1087.4895833333335,78.27634496124031,24.066172487114894,0.0,191.1037916666667,52.004625
420,2022-09-08,770.0252083333334,16898.373000000003,4048.8987500000003,71.6302519379845,25.920602297448653,0.0,178.9785416666667,51.984708333333344
420,2022-09-09,694.0715416666668,13817.499125000004,6533.337500000001,64.56479457364343,28.573262429503178,0.0,172.65925000000001,52.25954166666666
420,2022-09-10,690.7029166666666,13996.070916666664,6588.182916666668,64.25143410852712,28.07179563249371,0.0,162.89025,52.22741666666667
420,2022-09-11,689.4024166666667,13987.116208333335,3051.300833333334,64.13045736434108,28.036878284239524,0.0,163.17066666666665,52.28195833333334
420,2022-09-12,688.5299583333332,13938.404374999996,3434.332083333334,64.0492984496124,28.09925589482054,0.0,178.63704166666665,52.431041666666665
420,2022-09-13,682.7515416666666,13986.051458333333,3421.911249999999,63.51177131782946,27.768511823493824,0.0,175.54616666666666,52.012416666666674
420,2022-09-14,688.1021666666667,13913.810291666663,4492.852916666668,64.009503875969,28.131434950878813,0.0,173.80516666666665,52.469625
420,2022-09-15,693.6360416666666,13627.930125000004,5643.440416666668,64.52428294573643,28.95254804525121,0.0,135.59229166666665,52.733291666666666
420,2022-09-16,696.2856666666668,13591.187916666668,6559.090416666669,64.7707596899225,29.141712935668195,0.0,120.44337499999996,53.03241666666667
420,2022-09-17,695.5682499999999,13616.24016666667,5822.872916666666,64.70402325581395,29.05812481017611,0.0,114.24112500000003,52.96525
420,2022-09-18,692.7776250000001,13679.161374999996,5233.484166666666,64.44443023255813,28.808418504931932,0.0,108.87495833333332,52.44050000000001
420,2022-09-19,733.6440000000001,15034.700291666666,4529.7011250000005,68.2459534883721,27.75719860749802,0.0,140.66191666666666,52.27937500000001
420,2022-09-20,743.6635833333333,14744.0535,5158.914708333333,69.17800775193798,28.69093190594507,0.0,129.36112500000002,51.88466666666665
420,2022-09-21,858.2363333333334,18183.791874999995,2779.4804166666668,79.83593798449613,26.84772448088625,0.0,137.97925,52.390875
420,2022-09-22,908.5479166666668,19986.061749999997,1562.538333333333,84.51608527131783,25.858638204725633,0.0,140.04824999999997,52.85120833333334
420,2022-09-23,908.6419999999999,19953.09516666666,1239.3379166666666,84.52483720930233,25.904044126955057,0.0,122.95754166666667,53.57537500000001
420,2022-09-24,896.8244583333332,20073.03333333333,522.6291666666667,83.42553100775193,25.414377467378845,0.0,124.92020833333335,52.89875
420,2022-09-25,736.2745416666667,15699.533499999996,338.97333333333336,68.49065503875968,26.677066664733847,0.0,126.40100000000001,53.858374999999995
420,2022-09-26,671.8724166666667,13616.194625000002,1102.8829166666667,62.499759689922485,28.068299320980227,0.0,119.9961666666667,54.458208333333324
420,2022-09-27,714.5806666666666,14392.929750000003,2839.8137499999993,66.47262015503875,28.24145671631277,0.0,103.499375,53.24224999999999
420,2022-09-28,841.9382083333334,18199.7485,2448.982083333334,78.31983333333334,26.314787674507944,0.0,107.28100000000002,52.592749999999995
420,2022-09-29,896.5677916666668,19999.436833333333,1671.592083333334,83.4016550387597,25.50060032905705,0.0,117.25720833333332,53.059124999999995
420,2022-09-30,896.8095416666669,19915.898791666667,1067.4466666666667,83.42414341085272,25.61446843487892,0.0,125.52066666666666,53.53891666666666
420,2022-10-01,864.0602083333333,19244.149083333334,1902.7562500000001,80.37769379844961,25.540555021610196,0.0,133.66566666666665,53.76349999999999
420,2022-10-02,722.334,15768.381708333332,465.7629166666668,67.19386046511627,26.057693465325777,0.0,142.99933333333328,54.203624999999995
420,2022-10-03,661.6261666666666,14119.248541666666,388.18208333333337,61.54662015503875,26.655456676388372,0.0,159.55104166666666,54.392875
420,2022-10-04,670.7253333333333,14139.684750000002,3365.7329166666677,62.393054263565894,26.98298681030431,0.0,157.01495833333334,52.78700000000001
420,2022-10-05,722.4298333333331,15465.028416666668,2955.8962499999993,67.20277519379843,26.572351444991316,0.0,148.42433333333335,52.714708333333334
420,2022-10-06,741.3568333333333,15533.871249999998,2361.6841666666674,68.96342635658914,27.147674388922493,0.0,140.63054166666663,52.21520833333333
420,2022-10-07,741.3144166666666,15331.309791666661,5325.569583333333,68.95948062015503,27.504783114470893,0.0,146.93470833333333,52.98170833333332
420,2022-10-08,741.1678333333334,15028.558499999997,6049.537083333334,68.94584496124033,28.053320562610484,0.0,134.73916666666668,53.336541666666676
420,2022-10-09,728.4499999999999,14736.843333333332,5713.864166666667,67.76279069767442,28.117734055665018,0.0,138.3792916666667,53.46216666666667
420,2022-10-10,724.3670000000001,14680.908916666665,5464.894583333332,67.38297674418605,28.066661097453512,0.0,142.90083333333337,53.33895833333333
420,2022-10-11,718.1390833333334,14605.654583333331,4162.790416666667,66.80363565891473,27.968718980633007,0.0,138.59262499999997,52.32558333333333
420,2022-10-12,740.9330000000001,15462.927833333333,5422.183749999999,68.92400000000002,27.256635529146827,0.0,129.40425000000002,52.06945833333333
420,2022-10-13,807.068875,17244.386000000002,4279.14125,75.07617441860465,26.622442712418596,0.0,130.46029166666665,52.10320833333333
420,2022-10-14,961.4322916666666,20824.50479166667,2307.072208333333,89.43556201550388,26.262076371770732,0.0,128.02545833333332,52.97304166666666
420,2022-10-15,815.3845416666665,17099.38495833333,2985.166666666666,75.84972480620154,27.12482980615522,0.0,119.96833333333332,53.361791666666676
420,2022-10-16,741.2150833333334,15002.920291666669,2478.9925,68.95024031007752,28.10305183075834,0.0,123.62791666666665,53.67604166666667
420,2022-10-17,741.5239583333333,15058.611833333334,2237.015708333334,68.97897286821706,28.010785431867298,0.0,129.24641666666668,53.48887500000001
420,2022-10-18,738.5103333333333,15426.883666666667,3736.272916666667,68.69863565891472,27.230988687547487,0.0,117.48524999999997,52.18475
420,2022-10-19,868.9391249999999,19004.391583333334,2779.9225000000006,80.83154651162789,26.008806268282754,0.0,114.81979166666666,52.07895833333334
420,2022-10-20,927.0509166666667,20539.977375000006,3050.578749999999,86.23729457364342,25.673711974924807,0.0,122.48674999999999,52.448708333333336
420,2022-10-21,1026.349,20997.490583333332,2536.234166666667,95.47432558139533,27.804347406005697,0.0,128.1665416666667,53.07579166666667
420,2022-10-22,1020.9826666666664,21028.62845833333,936.6616666666667,94.97513178294572,27.61801487464131,0.0,121.55954166666668,52.849958333333326
420,2022-10-23,761.2605833333333,15938.695791666665,1797.5591666666667,70.81493798449613,27.16849614377996,0.0,125.09300000000002,52.96141666666666
420,2022-10-24,670.4532083333334,13881.070749999997,1440.983333333333,62.36774031007752,27.47454718795939,0.0,132.60329166666668,53.294083333333326
420,2022-10-25,682.8656249999999,14475.996083333332,1678.6020833333332,63.52238372093022,26.833160733907587,0.0,123.92433333333331,52.266999999999996
420,2022-10-26,741.1269166666666,15091.720958333333,3915.9795833333337,68.94203875968992,27.9343684921347,0.0,115.64029166666661,52.58695833333332
420,2022-10-27,690.4335416666668,14159.168791666669,6019.656250000001,64.22637596899226,27.737617845373496,0.0,125.95317391304344,53.50626086956521
420,2022-10-28,709.3654583333333,14397.747874999995,6602.504583333335,65.98748449612404,28.0259608459964,0.0,127.52883333333334,53.88233333333335
420,2022-10-29,740.8242083333333,15030.572791666666,5437.337375000001,68.91387984496123,28.0365565358837,0.0,122.02466666666665,53.071041666666666
420,2022-10-30,709.1808750000001,14536.270666666664,3956.559291666667,65.97031395348839,27.751665493375523,0.0,121.87925,52.86204166666667
420,2022-10-31,711.6777916666666,14515.004958333331,2295.2400000000002,66.20258527131783,27.89017652113425,0.0,132.98316666666668,53.08766666666668
420,2022-11-01,725.8789583333333,15098.546541666665,2920.7875,67.52362403100776,27.34727785391845,0.0,125.130875,51.93833333333334
420,2022-11-02,737.694125,15155.586083333334,4875.849999999999,68.62270930232557,27.68781133219455,0.0,123.43783333333334,52.05554166666666
420,2022-11-03,845.7100416666666,17898.828000000005,3014.5270833333325,78.67070155038759,26.877070500634016,0.0,129.40273913043478,52.733521739130445
420,2022-11-04,975.3569583333333,21000.10445833333,1195.0691666666664,90.73087984496124,26.419656668824203,0.0,131.34845833333335,52.73645833333333
420,2022-11-05,899.9875416666665,20867.21316666666,1562.8787499999999,83.71977131782945,24.533362897854566,0.0,130.95266666666666,51.580875
420,2022-11-06,741.8732916666667,16134.448708333332,3219.0043750000004,69.01146899224806,26.155356469772713,0.0,137.22178260869566,52.17565217391303
420,2022-11-07,731.0991666666665,15277.10929166667,4124.504583333333,68.00922480620154,27.222006993107794,0.0,152.20287499999998,52.85745833333334
420,2022-11-08,562.7654999999999,12113.47808333333,2398.5741666666668,52.35027906976744,26.426743256377023,0.0,160.73218181818186,53.67381818181818
420,2022-11-09,619.4253333333332,13713.919125,1689.6179166666668,57.62096124031007,25.692858029823846,0.0,161.3805,53.637
420,2022-11-10,687.9805,14088.83795833333,1513.7537499999996,63.99818604651163,27.777041814286612,0.0,139.73816666666667,54.24458333333333
420,2022-11-11,693.164875,13871.553375000001,1572.58125,64.4804534883721,28.424739157652795,0.0,103.60070833333333,54.24966666666666
420,2022-11-12,683.8838750000001,13953.908083333334,1751.027916666667,63.617104651162805,27.878637433036456,0.0,100.46666666666668,47.333333333333336
420,2022-11-13,709.87675,14338.431416666668,2967.187916666667,66.03504651162791,28.16218498551826,0.0,76.54100000000001,3.2754166666666666
420,2022-11-14,726.4940833333334,14277.34375,2495.295416666667,67.58084496124032,28.944743385438514,0.0,71.6845,14.302791666666664
420,2022-11-15,710.2905416666667,14170.833958333335,2120.366375,66.07353875968994,28.51186723656373,0.0,84.94408333333332,14.529625000000001
420,2022-11-16,720.0760833333333,14642.160541666666,2246.06375,66.98382170542635,27.974237652327183,0.0,76.696875,4.2125416666666675
420,2022-11-17,685.4951249999999,13946.121666666668,3234.6633333333334,63.76698837209302,27.95992221045205,0.0,76.72679166666666,0.0
420,2022-11-18,693.7969166666667,13405.415500000003,3155.2862499999997,64.5392480620155,29.43995378314747,0.0,76.16029166666667,0.0
420,2022-11-19,696.04475,13376.995208333334,2582.8725,64.7483488372093,29.598086051867305,0.0,84.921375,0.0
420,2022-11-20,695.9701666666666,13379.014916666667,1666.4804166666665,64.74141085271317,29.590446850640806,0.0,84.43316666666666,0.0
420,2022-11-21,689.4320833333333,13301.532375,1794.1245833333332,64.13321705426355,29.483215844102652,0.0,81.10933333333334,0.0
420,2022-11-22,686.4230416666666,13213.843416666668,1565.2941666666666,63.85330620155039,29.54933659767502,0.0,77.92329166666666,1.0872916666666665
420,2022-11-23,687.3815416666666,13135.711958333331,2056.3504166666667,63.94246899224806,29.766603809396152,0.0,37.97950000000001,1.26075
420,2022-11-24,689.3053749999999,13140.830374999998,3440.5734583333337,64.12143023255813,29.83828745646018,0.0,0.0,0.0
420,2022-11-25,638.7208333333332,12861.400499999996,3106.0679166666655,59.41589147286821,28.249310850279834,0.0,0.0,0.0
420,2022-11-26,617.9355,12613.098791666665,1850.1849999999997,57.48237209302326,27.868037510515155,0.0,0.0,0.0
420,2022-11-27,603.3769999999998,12703.698624999999,1372.4929166666668,56.1280930232558,27.017403379770954,0.0,0.0,0.0
420,2022-11-28,688.1613749999998,13241.625124999997,1675.27625,64.01501162790696,29.56201562249709,0.0,0.0,0.0
420,2022-11-29,692.1800416666666,13298.923083333337,2430.424583333333,64.38884108527132,29.60653865736676,0.0,0.0,0.0
420,2022-11-30,603.5400000000001,11924.343208333334,3915.287083333334,56.143255813953495,28.7909920070126,0.0,0.0,0.0
420,2022-12-01,511.6935833333334,10418.231333333333,5603.99625,47.59940310077519,27.938366632491533,0.0,0.0,0.0
420,2022-12-02,667.947875,13117.561500000005,3338.992791666666,62.134686046511625,28.965064599023716,0.0,0.0,0.0
420,2022-12-03,696.1808333333333,13346.676625000002,2257.0222083333333,64.76100775193798,29.6711215199445,0.0,0.0,0.0
420,2022-12-04,675.5599166666665,13272.813708333335,1955.4199999999994,62.84278294573642,28.952489480253764,0.0,0.0,0.0
420,2022-12-05,696.4960416666667,13423.060291666667,1761.107083333333,64.79032945736434,29.515636257753076,0.0,0.0,0.0
420,2022-12-06,696.7499166666666,13431.180458333334,2178.922375,64.8139457364341,29.508543856345675,0.0,0.0,0.0
420,2022-12-07,689.85925,13546.943291666668,2610.8787500000003,64.17295348837209,28.967046532904984,0.0,0.0,0.0
420,2022-12-08,694.41375,13496.902666666663,2826.6316666666667,64.59662790697675,29.2663952523379,0.0,0.0,0.0
420,2022-12-09,696.4937916666668,13441.030666666666,4110.5625,64.79012015503876,29.476079252036698,0.0,0.0,0.0
420,2022-12-10,696.1192916666664,13437.094375,3282.651666666666,64.75528294573641,29.468860307561002,0.0,0.0,0.0
420,2022-12-11,683.8627916666668,13867.361375000002,4072.180833333334,63.615143410852724,28.05176419702186,0.0,0.0,0.0
420,2022-12-12,706.6469999999999,14226.181333333332,4754.632625,65.73460465116278,28.255254103795103,0.0,0.0,0.0
420,2022-12-13,707.198875,14372.144875,3315.3655833333337,65.78594186046513,27.990136259730214,0.0,0.0,0.0
420,2022-12-14,713.9379583333333,14620.613624999998,3579.2224999999994,66.41283333333334,27.776652816919267,0.0,0.0,0.0
420,2022-12-15,741.2350833333334,15217.782333333334,3186.958333333334,68.9521007751938,27.707008419521422,0.0,27.97566666666667,21.357499999999998
420,2022-12-16,741.2294166666666,15140.257458333332,4103.0216666666665,68.95157364341085,27.848667765893904,0.0,82.38033333333333,53.13270833333333
420,2022-12-17,742.1787083333335,15101.349708333333,4052.7983333333336,69.03987984496126,27.95617588786185,0.0,85.51549999999999,53.00037499999999
420,2022-12-18,741.85475,15202.611541666667,3808.5088749999995,69.0097441860465,27.757843389939275,0.0,83.88579166666665,52.81154166666667
420,2022-12-19,740.4949999999999,15033.470750000002,4323.724583333334,68.88325581395348,28.01869549429672,0.0,99.20875,53.35754166666666
420,2022-12-20,739.4363750000001,15074.596708333333,3716.15,68.78477906976744,27.902309170675686,0.0,103.51370833333334,53.287291666666675
420,2022-12-21,734.1135416666667,15214.84366666667,3172.4617916666666,68.28963178294575,27.446108688336977,0.0,95.95191666666666,52.32887499999999
420,2022-12-22,730.00875,15126.403208333331,3798.339166666667,67.90779069767441,27.452217483944334,0.0,95.29320833333334,52.70779166666667
420,2022-12-23,698.3118749999999,14207.750874999998,4164.40875,64.9592441860465,27.958195146950025,0.0,92.055,53.292541666666665
420,2022-12-24,622.693125,12988.04975,2302.5958333333333,57.92494186046512,27.27188552211235,0.0,81.37416666666667,53.231875
420,2022-12-25,622.1414166666666,12874.985291666666,558.9108333333334,57.87362015503875,27.48700428234901,0.0,82.52133333333332,53.778
420,2022-12-26,300.13787500000007,6167.631249999999,1924.2937499999998,27.9198023255814,27.6813611215543,0.0,87.01441666666666,55.348458333333326
420,2022-12-27,159.45033333333333,3163.492416666666,3365.0979166666675,14.83258914728682,28.67105485483708,0.0,77.14279166666667,56.606
420,2022-12-28,523.8484166666666,10942.934083333334,2989.099166666667,48.73008527131782,27.230579910714418,0.0,55.904875,53.53533333333334
420,2022-12-29,650.1727500000001,13222.087583333334,2062.22625,60.481186046511624,27.97137216752289,0.0,60.796124999999996,53.217375000000004
420,2022-12-30,693.5654166666665,13625.762916666665,1625.2924999999998,64.51771317829456,28.954204638674003,0.0,54.59341666666666,53.94408333333334
420,2022-12-31,693.6102499999998,13636.013958333335,1083.7508333333337,64.52188372093022,28.934308203794945,0.0,64.49750000000002,54.00999999999999
420,2023-01-01,672.7057500000001,13348.072625,549.5837499999999,62.57727906976744,28.66761853005726,0.0,83.10645833333334,54.00966666666667
420,2023-01-02,672.1799166666666,13394.741541666668,555.1245833333332,62.52836434108527,28.545406524480537,0.0,81.75016666666666,53.817125
420,2023-01-03,659.8269166666665,13654.117458333336,514.18125,61.37924806201549,27.488524657555537,0.0,70.12833333333333,52.365791666666674
420,2023-01-04,500.45520833333336,10430.603083333333,3787.751666666667,46.55397286821706,27.292343699200885,0.0,67.430625,52.391
420,2023-01-05,465.304375,9604.006500000001,3598.6525,43.28412790697674,27.55939811638334,0.0,67.03716666666668,53.60162499999999
420,2023-01-06,542.6441666666667,11044.207124999999,797.9945833333335,50.47852713178295,27.948958820245686,0.0,64.80554166666667,54.17583333333334
420,2023-01-07,370.1781666666666,7209.219624999999,3273.025833333333,34.43517829457364,29.20838751284709,0.0,78.43025,53.993958333333325
420,2023-01-08,347.3819583333334,6906.0199999999995,3532.3562500000003,32.3146007751938,28.613070523776525,0.0,69.87725,54.09250000000001
420,2023-01-09,350.11145833333336,6910.316958333333,3510.7000000000003,32.568507751937986,28.819961382781166,0.0,69.92758333333333,54.372250000000015
420,2023-01-10,544.6475000000002,10733.668416666666,2375.8925000000004,50.66488372093024,28.86372495312084,0.0,61.09674999999999,53.709749999999985
420,2023-01-11,621.9560416666667,12097.288875,4178.768625000001,57.85637596899226,29.245340176937418,0.0,63.37566666666668,52.98804166666665
420,2023-01-12,685.194375,13393.733083333333,5386.219583333334,63.73901162790698,29.100281294802322,0.0,72.00816666666668,53.327416666666664
420,2023-01-13,685.4911666666666,13378.869541666667,6707.035833333334,63.766620155038744,29.145229654207395,0.0,87.41829166666668,54.00041666666667
420,2023-01-14,696.3225416666668,13369.360500000003,6072.080416666667,64.77418992248063,29.626807688474617,0.0,89.64133333333332,54.290833333333325
420,2023-01-15,696.2712916666665,13275.139624999998,5904.747916666668,64.76942248062014,29.834889193721416,0.0,85.28379166666669,55.156000000000006
420,2023-01-16,696.486625,13260.388541666669,5355.871666666667,64.78945348837209,29.877315229183903,0.0,91.99566666666665,55.614749999999994
420,2023-01-17,689.2944583333334,13476.407125000003,3411.1104166666664,64.12041472868218,29.094821842727935,0.0,81.188125,53.404333333333334
420,2023-01-18,694.2732499999998,13507.360208333337,4316.045416666667,64.58355813953487,29.237820044068858,0.0,54.71791666666667,52.24608333333333
420,2023-01-19,696.2489583333332,13268.123625,5490.918750000001,64.7673449612403,29.84970799129188,0.0,47.30025,52.087916666666665
420,2023-01-20,696.5789583333334,13126.274916666669,5119.420000000001,64.79804263565892,30.186578699148033,0.0,51.26420833333332,52.93958333333333
420,2023-01-21,696.2914583333331,13126.901833333332,4769.5337500000005,64.77129844961237,30.172678690223897,0.0,49.605500000000006,53.09041666666667
420,2023-01-22,696.2387916666667,13058.893041666668,5187.233333333334,64.76639922480621,30.327519445643325,0.0,48.583333333333336,54.020083333333325
420,2023-01-23,694.0003333333333,13126.323999999999,4960.2908333333335,64.55817054263565,30.074720305886434,0.0,51.91229166666667,54.03958333333333
420,2023-01-24,696.4997916666667,13236.081291666664,5058.9615416666675,64.79067829457365,29.932748932961147,0.0,52.14675,53.06841666666666
420,2023-01-25,696.2036666666667,13358.934291666665,5582.460416666666,64.76313178294573,29.644868650632517,0.0,61.62725,52.63958333333334
420,2023-01-26,28.38175,556.6732083333333,245.99320833333334,2.6401627906976746,29.00172887189874,0.0,73.165,52.932
420,2023-01-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2023-01-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2023-01-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2023-01-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2023-01-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2023-02-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2023-02-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2023-02-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2023-02-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2023-02-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2023-02-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2023-02-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2023-02-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2023-02-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2023-02-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2023-02-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2023-02-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2023-02-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2023-02-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2023-02-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2023-02-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2023-02-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2023-02-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2023-02-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2023-02-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2023-02-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2023-02-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2023-02-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2023-02-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2023-02-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2023-02-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2023-02-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2023-02-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2023-03-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2023-03-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2023-03-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2023-03-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2023-03-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2023-03-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2023-03-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2023-03-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2023-03-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2023-03-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2023-03-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2023-03-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2023-03-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2023-03-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2023-03-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2023-03-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2023-03-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2023-03-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2023-03-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2023-03-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2023-03-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2023-03-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2023-03-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2023-03-24,667.4855416666667,12796.094416666667,6806.693333333335,62.09167829457365,29.67218068690703,0.0,88.83382608695652,53.19234782608696
420,2023-03-25,696.3508750000001,13127.572833333334,4099.335416666666,64.77682558139536,30.173711045048858,0.0,93.70329166666666,54.475125
420,2023-03-26,696.4359166666667,13088.121416666661,1499.3241666666665,64.78473643410852,30.268359477937228,0.0,98.98654545454548,54.942125000000004
420,2023-03-27,696.3605000000001,13145.815041666667,1431.7020833333333,64.77772093023256,30.132256019208853,0.0,161.99781818181816,54.39629166666668
420,2023-03-28,696.5748749999999,13379.504708333332,1959.9462499999997,64.79766279069767,29.615072956752105,0.0,112.18009523809522,52.959583333333335
420,2023-03-29,696.4811250000001,13436.067666666668,2596.43875,64.78894186046512,29.486430834252275,0.0,93.05658333333334,52.379375
420,2023-03-30,696.4122083333333,13460.278458333332,2801.2062499999997,64.78253100775194,29.430481625365168,0.0,91.0807083333333,52.65404166666665
420,2023-03-31,696.6349166666668,13385.072000000002,3952.8437500000005,64.80324806201551,29.605306700172314,0.0,88.42508333333332,53.41474999999999
420,2023-04-01,696.5152916666666,13280.872958333332,3981.3395833333343,64.79212015503876,29.832460284757495,0.0,93.77974999999999,53.29320833333335
420,2023-04-02,696.415875,13243.201083333335,3026.51625,64.78287209302326,29.913052068736672,0.0,86.70070833333334,54.03695833333333
420,2023-04-03,696.4807083333334,13276.6285,3383.513333333334,64.7889031007752,29.840515830024998,0.0,88.15666666666665,53.62945833333334
420,2023-04-04,695.9497083333334,13460.44375,4161.654583333334,64.73950775193799,29.410575147168615,0.0,109.61062500000001,52.33904166666665
420,2023-04-05,696.3810416666666,13507.241958333332,5615.7025,64.77963178294573,29.326841884030852,0.0,105.63920833333333,51.97729166666665
420,2023-04-06,696.3604583333334,13492.189041666665,5947.535,64.77771705426358,29.358693351538356,0.0,116.28195833333335,52.20729166666667
420,2023-04-07,696.5231666666668,13438.521291666664,5757.349999999999,64.7928527131783,29.48282672175988,0.0,105.25487500000001,52.614250000000006
420,2023-04-08,696.3875416666666,13410.8425,3495.4112499999997,64.78023643410853,29.537924005748,0.0,98.60483333333332,52.920291666666664
420,2023-04-09,459.6954166666667,8762.251625000003,8056.39375,42.762364341085274,29.84279468013514,0.0,86.17545833333337,53.59425000000001
420,2023-04-10,516.7316666666666,9803.090208333333,6494.31625,48.06806201550386,29.9838306230237,0.0,84.51525,53.39337500000001
420,2023-04-11,692.3889166666667,13499.391125,4698.668458333334,64.40827131782946,29.17567850161505,0.0,87.47516666666667,52.11433333333333
420,2023-04-12,689.1712083333333,13517.190708333335,6288.045416666667,64.1089496124031,29.001851355986936,0.0,94.24895833333335,51.999833333333335
420,2023-04-13,691.4455000000002,13563.527833333334,5827.938333333335,64.32051162790698,28.9981525025317,0.0,105.22283333333333,52.15108333333333
420,2023-04-14,696.1018750000002,13539.209916666665,3764.9351250000004,64.75366279069769,29.24586828426394,0.0,103.47245833333335,52.43929166666666
420,2023-04-15,696.6766666666666,13479.583749999998,1681.6049999999996,64.80713178294573,29.3994916983661,0.0,90.55341666666668,52.98354166666667
420,2023-04-16,696.5255416666668,13477.40616666667,1159.7233333333336,64.79307364341086,29.39786341068983,0.0,91.38283333333332,52.97204166666668
420,2023-04-17,696.4370416666667,13473.761833333332,2018.6226250000002,64.78484108527132,29.402078555966927,0.0,94.58745833333332,52.91383333333335
420,2023-04-18,687.7850416666666,13600.20545833333,4758.446541666667,63.980003875969,28.7668490793521,0.0,89.88666666666667,51.73683333333333
420,2023-04-19,692.7955833333332,13551.117916666668,7066.729166666669,64.4461007751938,29.081380843230754,0.0,114.22666666666667,52.231625
420,2023-04-20,620.5675833333335,12141.43354166667,10180.332541666668,57.727217054263576,29.07395784646814,0.0,127.04516666666665,52.94454166666666
420,2023-04-21,696.7149166666667,13429.476875,6296.602916666666,64.81068992248062,29.510804636651606,0.0,152.23120833333334,53.928666666666665
420,2023-04-22,465.3339583333334,8804.742,10497.407500000001,43.28687984496125,30.06305768322848,0.0,150.5502083333333,54.955583333333344
420,2023-04-23,72.57575,1471.28575,17642.11925,6.7512325581395345,28.05947504872297,0.0,148.97641666666667,58.09170833333334
420,2023-04-24,410.1372916666667,8141.548083333332,10423.150833333331,38.152306201550395,28.65545475566822,0.0,137.60795833333336,55.59187500000001
420,2023-04-25,600.109,12013.644333333332,7920.610833333332,55.82409302325581,28.41452546469871,0.0,114.96616666666665,52.74095833333334
420,2023-04-26,481.87016666666665,9787.821833333333,11604.442916666667,44.82513178294574,28.004577300886595,0.0,110.81179166666669,52.872083333333336
420,2023-04-27,347.49775,6981.664708333334,15443.310791666665,32.325372093023255,28.31248874246223,0.0,96.63279166666665,53.54641666666666
420,2023-04-28,536.7952916666667,10347.195374999998,11528.322458333334,49.934445736434114,29.510127528290624,0.0,99.64375000000001,53.83087499999999
420,2023-04-29,699.1552916666666,13211.734583333333,7701.820000000001,65.0377015503876,30.102242258037254,0.0,144.73700000000005,53.76191666666668
420,2023-04-30,699.3139166666665,13257.793458333334,7045.0925,65.05245736434107,30.004470013360447,0.0,162.20587500000002,53.51570833333334
420,2023-05-01,690.3720416666666,13339.898083333332,6704.140416666668,64.22065503875969,29.438502996663118,0.0,123.34925,53.582166666666666
420,2023-05-02,677.6889583333333,13592.355416666665,7455.246666666666,63.040833333333325,28.360946820097272,0.0,125.286,52.579333333333345
420,2023-05-03,691.08925,13531.250583333333,9927.100125000003,64.28737209302325,29.052348065487692,0.0,129.30145833333333,53.78008333333333
420,2023-05-04,697.4171666666666,13440.206166666669,8957.593333333332,64.87601550387596,29.51696772500319,0.0,133.35329166666668,53.60604166666667
420,2023-05-05,695.5395,13415.376958333332,8977.124583333336,64.70134883720931,29.49198173698977,0.0,141.98629166666663,53.07204166666666
420,2023-05-06,698.93375,13414.886375000002,8094.261666666666,65.01709302325581,29.63698712592835,0.0,148.82949999999997,52.9385
420,2023-05-07,698.6152916666668,13409.585125,6977.6920833333315,64.98746899224808,29.63519462921408,0.0,153.23404166666668,52.99625
420,2023-05-08,533.50725,10334.109458333332,3080.773749999999,49.62858139534884,29.36650793168047,0.0,89.86354166666666,54.81008333333333
420,2023-05-09,542.4164583333333,11335.114583333334,5498.285,50.4573449612403,27.220241999342626,0.0,90.64216666666665,53.55975
420,2023-05-10,348.72291666666666,6490.798416666667,14205.47666666667,32.439341085271316,30.560989012980656,0.0,96.914625,53.068083333333334
420,2023-05-11,471.2951249999999,9019.077458333333,11765.559083333334,43.84140697674418,29.724589701776548,0.0,104.69016666666668,52.65212499999999
420,2023-05-12,698.8477083333332,13442.900541666668,4891.494708333334,65.00908914728682,29.571584658494025,0.0,141.93375,53.049625
420,2023-05-13,699.045125,13281.685875000001,4625.41125,65.02745348837209,29.938983073876273,0.0,162.031625,53.87133333333333
420,2023-05-14,698.6151250000001,13236.97675,4096.299583333334,64.98745348837211,30.021626371054356,0.0,144.58575,54.29508333333333
420,2023-05-15,607.2451666666666,11516.073333333332,6107.072499999999,56.48792248062014,29.994711070980408,0.0,157.07358333333332,53.899458333333314
420,2023-05-16,565.2781666666667,10884.878208333334,8761.597500000002,52.58401550387597,29.540896797483818,0.0,160.35983333333334,52.89341666666667
420,2023-05-17,658.1495,13153.387291666666,8192.148333333334,61.22320930232558,28.46243067394918,0.0,136.45387499999998,52.88041666666668
420,2023-05-18,698.6606250000003,13339.127833333332,8790.942375,64.99168604651166,29.793660961429442,0.0,122.54316666666666,54.14529166666667
420,2023-05-19,699.1013750000001,13319.965916666668,9862.855000000001,65.03268604651163,29.85534407273352,0.0,139.9632083333333,54.18254166666666
420,2023-05-20,699.0218333333333,13286.011291666668,6390.317916666666,65.02528682170544,29.92823886708419,0.0,144.25929166666666,54.39725000000001
420,2023-05-21,698.9974583333334,13241.169333333331,3350.499583333333,65.02301937984497,30.02854538037863,0.0,152.37916666666666,54.23941666666667
420,2023-05-22,697.9029166666668,13321.335250000002,5193.655833333334,64.92120155038761,29.801099888283012,0.0,170.72424999999998,54.279333333333334
420,2023-05-23,696.4410416666665,13504.114749999999,6419.909875,64.78521317829455,29.336160609964367,0.0,173.32941666666662,52.54233333333334
420,2023-05-24,665.0594166666666,12895.300125000002,9009.132958333334,61.86599224806202,29.3368871744055,0.0,185.84933333333333,52.273625
420,2023-05-25,697.5982916666668,13494.879,7791.697916666667,64.89286434108529,29.405018124014966,0.0,174.83875,52.637875
420,2023-05-26,699.0823333333334,13454.119166666664,7073.4904166666665,65.03091472868218,29.556846421404735,0.0,186.8830833333334,53.027791666666666
420,2023-05-27,662.2334999999999,12829.668416666666,2166.824875,61.603116279069766,29.36166992130825,0.0,209.97,54.374833333333335
420,2023-05-28,495.26499999999993,9628.811375,4510.107500000001,46.07116279069767,29.258361168523077,0.0,206.1605833333333,54.34195833333333
420,2023-05-29,348.9940833333333,6460.447291666666,6637.629583333332,32.464565891472866,30.728440117788974,0.0,160.0410416666667,54.36754166666666
420,2023-05-30,416.55395833333324,8076.075958333334,3999.047916666668,38.74920542635658,29.339716200594516,0.0,137.67849999999999,54.736333333333334
420,2023-05-31,367.20454166666667,6941.715041666667,9872.122083333334,34.158562015503875,30.09028492204405,0.0,140.82541666666665,53.669958333333334
420,2023-06-01,494.9858750000001,9454.685416666669,12261.170750000005,46.04519767441862,29.780416039313835,0.0,144.29020833333337,52.07012500000001
420,2023-06-02,696.4232083333335,13522.351166666669,8132.02875,64.7835542635659,29.295847306751853,0.0,152.446125,52.263875000000006
420,2023-06-03,697.7382916666667,13494.527750000001,8446.1975,64.90588759689922,29.4116849137648,0.0,138.5785,52.741541666666656
420,2023-06-04,697.7235,13502.266374999997,8054.60125,64.90451162790697,29.394204885844584,0.0,142.93633333333335,52.95329166666667
420,2023-06-05,659.4980833333333,13172.683041666665,6069.791666666668,61.34865891472868,28.478973636792183,0.0,151.11008333333334,52.57366666666667
420,2023-06-06,689.1985,13586.22875,5035.829166666667,64.11148837209302,28.855621916665676,0.0,150.2215416666667,51.59812499999999
420,2023-06-07,692.3646666666667,13558.667541666668,8119.525458333334,64.40601550387596,29.047109534320093,0.0,127.13954166666667,51.87745833333332
420,2023-06-08,691.9665833333332,13507.651583333332,8850.399583333334,64.36898449612401,29.14005115726003,0.0,123.97395833333333,52.777666666666676
420,2023-06-09,570.3144166666667,11779.283833333335,10361.55675,53.052503875969,27.541050480719427,0.0,116.74012499999999,52.911958333333324
420,2023-06-10,676.8739583333333,13419.141374999997,5938.14375,62.96501937984497,28.692481821719973,0.0,139.89316666666667,53.90391666666667
420,2023-06-11,695.1527083333334,13413.026458333336,5016.581666666668,64.66536821705427,29.480746458326074,0.0,138.4695833333333,53.84308333333333
420,2023-06-12,694.6724583333333,13409.903124999997,3904.660833333334,64.62069379844961,29.467241214586416,0.0,108.13995833333333,53.57104166666665
420,2023-06-13,697.7788333333333,13411.445874999998,4770.037083333333,64.90965891472868,29.595605380202493,0.0,121.80187500000001,53.03591666666666
420,2023-06-14,697.682625,13362.685749999997,5808.796666666666,64.9007093023256,29.69950357378569,0.0,122.65925,53.98433333333333
420,2023-06-15,697.5298750000001,13403.27541666667,6593.628333333333,64.8865,29.603080706858307,0.0,108.25316666666667,53.26016666666667
420,2023-06-16,643.6974583333334,12330.994666666666,6403.773750000001,59.87883333333334,29.694001236716495,0.0,140.27687500000002,54.22675000000002
420,2023-06-17,697.7069583333332,13277.694833333335,3141.3295833333327,64.90297286821705,29.890653444019204,0.0,132.26304166666668,54.63091666666667
420,2023-06-18,696.9619166666666,13351.665791666668,2746.8954166666667,64.83366666666667,29.6933114152193,0.0,121.63454166666664,53.99008333333334
420,2023-06-19,697.604875,13411.010500000002,4962.684583333333,64.89347674418605,29.589187660082235,0.0,120.74754166666668,53.52870833333333
420,2023-06-20,697.6007083333333,13561.917374999999,6292.007916666668,64.89308914728682,29.259766542188093,0.0,126.07066666666668,52.39400000000001
420,2023-06-21,697.7998333333331,13549.915250000004,7818.839583333335,64.91161240310076,29.294043384842887,0.0,123.21795833333334,52.553791666666676
420,2023-06-22,639.82625,12410.207041666667,7996.814166666667,59.51872093023256,29.32702873688627,0.0,131.33754545454548,52.794000000000004
420,2023-06-23,697.5647083333334,13544.15120833333,7568.032041666666,64.88974031007754,29.296635289541513,0.0,121.51895833333334,53.11912499999999
420,2023-06-24,696.9958333333333,13581.211291666668,5084.837916666667,64.83682170542635,29.192864662794708,0.0,145.85445833333335,53.173249999999996
420,2023-06-25,694.2812916666667,13672.465208333335,5199.969166666667,64.58430620155039,28.88508658767792,0.0,181.1291666666667,52.397625000000005
420,2023-06-26,694.5162916666665,13628.8415,4987.002500000001,64.60616666666665,28.98735136387458,0.0,142.71812500000001,52.82516666666666
420,2023-06-27,683.6995833333332,13675.29441666667,5336.621666666667,63.599961240310066,28.438957227284874,0.0,109.06245833333337,51.90258333333333
420,2023-06-28,694.5745416666665,13693.659416666662,7558.934583333335,64.61158527131782,28.852561595320992,0.0,49.675958333333334,52.16116666666667
420,2023-06-29,696.3777083333334,13629.618708333333,9208.02625,64.77932170542637,29.063384792127966,0.0,38.68208333333333,52.78383333333332
420,2023-06-30,696.0668333333333,13593.594375,8506.452916666665,64.75040310077519,29.127396780057136,0.0,61.92395833333333,53.007125
420,2023-07-01,696.3997083333334,13576.535333333333,5203.432916666667,64.78136821705426,29.1779425087204,0.0,98.69670833333333,52.992541666666654
420,2023-07-02,671.499375,13587.908416666665,2057.0574999999994,62.46505813953489,28.1111129174216,0.0,22.88354166666667,52.90591666666668
420,2023-07-03,665.6692499999999,13582.106458333334,1899.9520833333338,61.92272093023256,27.878949376271116,0.0,0.0,53.029625
420,2023-07-04,659.2890833333335,13215.600166666665,932.5683333333332,61.32921705426357,28.377493429976358,0.0,0.0,53.20112499999998
420,2023-07-05,679.5857083333334,13351.956833333332,1141.8566666666668,63.21727519379845,28.952385675174213,0.0,25.747583333333335,53.53870833333334
