ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4
420,2023-07-06,459.5155,9425.060958333332,11300.271666666667,42.74562790697674,27.73326716282114,0.0,86.41158333333333,52.340125
420,2023-07-07,351.9504583333334,7263.044416666665,13579.056250000001,32.73957751937985,27.56435743701891,0.0,75.77754166666664,52.94383333333334
420,2023-07-08,347.46875,7070.819083333333,12484.756249999999,32.32267441860465,27.95316991740785,0.0,74.82183333333332,53.39137500000002
420,2023-07-09,347.529375,7072.157958333333,10173.26,32.328313953488376,27.952754163184434,0.0,83.253625,53.416125
420,2023-07-10,554.730375,10947.11779166667,5549.0075,51.60282558139535,28.824859138056148,0.0,88.77604347826085,52.90569565217392
420,2023-07-11,607.9275833333334,12014.75233333333,7981.139166666667,56.5514031007752,28.78207257700814,0.0,116.19358333333332,51.891875000000006
420,2023-07-12,563.9376666666668,11139.018958333332,11572.745875,52.45931782945738,28.798455584119033,0.0,138.37741666666668,52.67970833333334
420,2023-07-13,379.63616666666667,7592.775958333335,16959.513000000003,35.31499224806202,28.44146953946094,0.0,120.78516666666665,53.18541666666667
420,2023-07-14,378.2887500000001,7574.679749999998,15254.721541666664,35.18965116279071,28.40823080672158,0.0,145.48737499999996,53.8785
420,2023-07-15,347.3476666666666,6870.322458333333,14854.20166666667,32.31141085271317,28.75890211177759,0.0,116.03525000000002,53.85316666666666
420,2023-07-16,347.28375000000005,6961.868666666666,14860.860833333332,32.30546511627907,28.375509878669554,0.0,101.379125,53.40204166666666
420,2023-07-17,353.6451666666666,7178.141916666665,10978.827083333332,32.89722480620155,28.024684007033095,0.0,97.01062499999996,53.334375000000016
420,2023-07-18,347.5640416666667,7080.886833333333,12046.799625,32.33153875968993,27.921080652970314,0.0,99.50866666666668,53.261625
420,2023-07-19,347.5773333333334,7082.625041666667,16283.071291666667,32.332775193798454,27.915295804588524,0.0,123.58629166666667,52.653625
420,2023-07-20,474.14579166666664,9442.2195,13738.793958333335,44.106585271317826,28.564251356338648,0.0,154.17470833333337,52.764166666666675
420,2023-07-21,652.4553333333334,13381.612583333335,8219.462083333334,60.693519379844965,27.734948968210322,0.0,136.74895833333332,52.99129166666666
420,2023-07-22,695.979125,13548.626583333333,6360.287083333333,64.74224418604652,29.22038799793723,0.0,130.7204583333333,52.752333333333326
420,2023-07-23,693.7172083333334,13620.001499999998,5899.3654166666665,64.53183333333334,28.972792110701633,0.0,116.09808333333335,52.26520833333333
420,2023-07-24,577.2172916666667,11298.6895,5866.171875,53.694631782945734,29.06004595279735,0.0,93.65769565217391,52.79126086956522
420,2023-07-25,692.8148333333335,13666.624791666669,3559.636666666667,64.44789147286824,28.836393552567646,0.0,114.62687500000003,52.33829166666667
420,2023-07-26,695.9224166666668,13574.482083333334,3928.9504166666666,64.73696899224807,29.162355188484735,0.0,132.05566666666667,53.05783333333333
420,2023-07-27,695.9710416666666,13549.360833333332,3898.9083333333333,64.741492248062,29.218465166325284,0.0,144.73916666666665,53.490541666666665
420,2023-07-28,555.0107500000001,10668.938541666665,9628.832916666666,51.628906976744204,29.591380035170257,0.0,148.03304166666666,53.23416666666665
420,2023-07-29,349.84575,6459.42225,15831.396208333334,32.543790697674424,30.808316351357895,0.0,169.52525000000003,53.04254166666667
420,2023-07-30,349.70070833333335,6458.816291666666,15120.029999999999,32.5302984496124,30.798432809883668,0.0,165.53504166666667,53.197291666666665
420,2023-07-31,349.78795833333334,6458.859166666668,13809.715416666664,32.53841472868217,30.805912493877376,0.0,130.48162499999998,52.908666666666676
420,2023-08-01,349.30975000000007,6458.662666666667,12663.847083333334,32.49393023255814,30.764732532606853,0.0,111.75937499999999,52.95720833333332
420,2023-08-02,509.47795833333333,10046.62175,10060.603375,47.3932984496124,28.84631794748429,0.0,106.63033333333334,53.252708333333324
420,2023-08-03,690.3507083333333,13972.356791666665,7170.9775,64.21867054263565,28.105100696003333,0.0,80.60429166666668,53.176083333333345
420,2023-08-04,676.5019583333334,13732.854250000002,8062.008333333334,62.93041472868218,28.021622960520226,0.0,90.44591666666666,53.577416666666664
420,2023-08-05,637.1960833333333,12463.512041666667,7049.5572083333345,59.27405426356589,29.081559905242816,0.0,141.95440909090908,53.12672727272727
420,2023-08-06,697.1891249999999,13620.134708333333,6252.495833333332,64.85480232558139,29.117510393994415,0.0,163.818125,53.184208333333316
420,2023-08-07,694.0345416666668,13647.791958333333,4988.631666666667,64.5613527131783,28.927022260451718,0.0,200.29637500000004,52.986458333333324
420,2023-08-08,690.0282500000002,13665.032833333333,4473.874583333333,64.18867441860466,28.72375605159237,0.0,229.50366666666662,52.96504166666667
420,2023-08-09,611.9915416666666,12091.934083333332,8307.403750000001,56.929445736434104,28.789537407244154,0.0,148.571375,53.1995
420,2023-08-10,698.2835416666667,13571.468083333333,6726.885416666665,64.95660852713179,29.2677956562306,0.0,152.41391666666667,53.41854166666667
420,2023-08-11,699.1279166666665,13549.829708333336,6648.380833333334,65.03515503875967,29.349982385336222,0.0,141.80949999999999,53.52258333333334
420,2023-08-12,697.9665416666667,13571.073916666668,6487.818333333334,64.92712015503876,29.255358631847074,0.0,148.5211666666667,53.62445833333334
420,2023-08-13,696.7902916666667,13602.255624999998,5452.330000000001,64.8177015503876,29.1391042169931,0.0,132.407,53.258124999999986
420,2023-08-14,696.605625,13596.049916666669,5791.725416666665,64.80052325581396,29.144678205524627,0.0,177.33229166666663,52.96475
420,2023-08-15,690.5375,13619.961000000001,5432.874166666666,64.2360465116279,28.84007875769003,0.0,191.68341666666666,52.793875000000014
420,2023-08-16,691.7823333333332,13622.258916666668,7170.710416666666,64.3518449612403,28.887195069362377,0.0,62.90445833333332,19.501958333333327
420,2023-08-17,698.0413750000001,13569.438125,6980.035000000001,64.93408139534884,29.26202238354164,0.0,0.0,0.019083333333333334
420,2023-08-18,699.0996666666666,13496.737500000001,7495.060416666666,65.03252713178294,29.464245987018877,0.0,0.0,35.61091666666667
420,2023-08-19,698.8394166666666,13419.525708333334,7267.604583333334,65.00831782945735,29.622742523632255,0.0,0.0,58.364875000000005
420,2023-08-20,698.9772083333334,13400.111916666663,6449.849999999999,65.02113565891473,29.67150855253326,0.0,0.0,58.701625
420,2023-08-21,699.06875,13505.017166666667,5640.03125,65.0296511627907,29.444879809050718,0.0,76.842,55.189083333333336
420,2023-08-22,698.1587083333333,13577.793208333336,5121.250416666668,64.944996124031,29.248931631482144,0.0,94.575375,53.07016666666667
420,2023-08-23,741.5471666666667,15185.017458333334,4350.239166666667,68.98113178294574,27.778482823370187,0.0,114.10545833333335,53.93620833333333
420,2023-08-24,698.6945000000001,13553.350499999999,6617.920416666668,64.99483720930233,29.324167586211747,0.0,193.80591666666666,53.52675
420,2023-08-25,863.8752083333334,18410.960416666665,3168.312083333333,80.36048449612403,26.690677901595684,0.0,238.35670833333333,52.81316666666666
420,2023-08-26,802.77475,16914.758541666662,4240.637083333333,74.67672093023256,26.996840412085405,0.0,287.14258333333345,53.167791666666666
420,2023-08-27,745.1864166666668,14862.726958333338,3091.9025000000006,69.31966666666668,28.520127869909796,0.0,285.98150000000004,53.815875000000005
420,2023-08-28,717.6892500000002,14322.500541666666,1971.8266666666666,66.76179069767444,28.503791442516768,0.0,274.809,54.79245833333335
420,2023-08-29,718.3929583333332,14948.047125,3904.238333333334,66.82725193798449,27.337742362913804,0.0,312.784375,52.81683333333333
420,2023-08-30,737.3740833333331,15129.744874999999,4555.64375,68.5929379844961,27.723068776208365,0.0,294.4305,52.104000000000006
420,2023-08-31,884.9840833333333,19135.176708333332,2413.747083333333,82.3241007751938,26.30801135221349,0.0,96.93054166666667,19.830000000000002
420,2023-09-01,877.7494999999998,18906.578083333337,2397.98875,81.65111627906974,26.408436879268336,0.0,0.0,0.0
420,2023-09-02,854.6233333333333,18265.511208333333,1930.2312500000005,79.49984496124031,26.615090806911113,0.0,0.0,0.0
420,2023-09-03,925.8866666666667,20924.802583333334,133.69500000000002,86.128992248062,25.169900494468088,0.0,0.0,0.0
420,2023-09-04,883.501625,20551.146166666666,651.4225,82.18619767441861,24.454362315290815,0.0,0.0,0.0
420,2023-09-05,836.7166666666666,18671.223375000005,1376.5895833333332,77.83410852713178,25.49122363309283,0.0,0.0,0.0
420,2023-09-06,715.2899583333333,15000.969583333334,2875.1619583333336,66.53860077519379,27.123631511837182,0.0,0.0,0.0
420,2023-09-07,881.3335416666669,19125.6225,2251.1383333333333,81.98451550387598,26.212579291718335,0.0,0.0,0.0
420,2023-09-08,918.7619583333334,20884.857375000003,1841.2649999999996,85.46622868217054,25.023988333490404,0.0,0.0,0.0
420,2023-09-09,901.7082916666665,20735.474333333335,2525.8137499999993,83.8798410852713,24.736435974291048,0.0,0.0,0.0
420,2023-09-10,895.7732083333334,20771.69633333333,1216.4187499999998,83.32774031007753,24.53076782127092,0.0,0.0,0.0
420,2023-09-11,836.3022916666667,18723.871583333334,1938.6108333333332,77.79556201550389,25.406958070920805,0.0,0.0,0.0
420,2023-09-12,828.9296250000001,18443.16829166667,2438.6349999999998,77.10973255813954,25.56625815210677,0.0,0.0,0.0
420,2023-09-13,881.7041666666668,20076.686083333334,1863.7512500000003,82.01899224806202,24.98134991288451,0.0,0.0,0.0
420,2023-09-14,922.0376666666667,20432.763666666662,1767.5925,85.77094573643411,25.668860460835152,0.0,0.0,0.0
420,2023-09-15,835.6329583333332,17417.50591666667,4565.606666666666,77.73329844961239,27.290697267804536,0.0,0.0,0.0
420,2023-09-16,698.9340833333332,13282.547,4290.629999999999,65.01712403100774,29.932286661795942,0.0,0.0,0.0
420,2023-09-17,698.9455833333333,13324.575458333335,4050.0091666666663,65.0181937984496,29.83836499927343,0.0,0.0,0.0
420,2023-09-18,577.7736249999999,12405.078958333337,6157.997083333333,53.746383720930226,26.493736809313255,0.0,123.01685714285716,22.243
420,2023-09-19,516.8265833333334,12053.840875,7443.710000000002,48.07689147286822,24.389585958656337,0.0,306.96854166666674,52.97445833333333
420,2023-09-20,520.120125,11841.700208333334,9387.550000000001,48.38326744186047,24.98472847921736,0.0,213.36475000000007,53.724791666666675
420,2023-09-21,600.3246666666666,12408.293124999998,9117.554708333331,55.84415503875969,27.520681352554867,0.0,174.6001666666667,54.55158333333333
420,2023-09-22,820.131,16793.859750000003,5183.568749999999,76.29125581395348,27.77907267565456,0.0,139.96704347826085,55.399375
420,2023-09-23,898.0084583333334,19680.069708333333,2339.676666666667,83.53567054263567,25.956063788685533,0.0,114.72029166666668,55.352291666666666
420,2023-09-24,775.1937083333333,16050.966874999998,974.4412500000002,72.11104263565892,27.47224042790119,0.0,126.64533333333334,55.65299999999999
420,2023-09-25,737.754,14709.19829166667,2120.3495833333327,68.62827906976744,28.530383415780936,0.0,143.28379166666664,54.99029166666667
420,2023-09-26,728.1730833333335,15240.181708333335,2922.605,67.73703100775195,27.17875220671559,0.0,139.31070833333334,53.044375
420,2023-09-27,830.8732916666668,18112.588000000003,2399.0870833333333,77.29053875968994,26.093920100009388,0.0,131.14125,59.782999999999994
420,2023-09-28,943.8602916666667,20676.160708333337,1271.6208333333334,87.80095736434109,25.967064363807633,0.0,128.48545833333333,85.83575
420,2023-09-29,943.4946249999999,20273.106708333336,3251.644166666667,87.76694186046511,26.473061097252764,0.0,127.00858333333333,100.0
420,2023-09-30,802.7195833333334,16398.570166666665,6208.4766666666665,74.67158914728682,27.84472375814825,0.0,126.02566666666665,100.0
420,2023-10-01,696.2719166666666,13217.969083333332,8304.505416666667,64.76948062015502,29.963958363564956,0.0,129.58870833333336,100.0
420,2023-10-02,696.2228333333334,13279.101208333332,6348.379583333334,64.76491472868217,29.82391268915439,0.0,45.32120833333334,36.02429166666666
420,2023-10-03,691.1584166666668,13535.63691666667,5313.620000000001,64.2938062015504,29.045840135516016,0.0,0.0,0.0
420,2023-10-04,694.4839166666667,13491.921958333332,6276.887499999998,64.6031550387597,29.280157599776775,0.0,0.0,0.0
420,2023-10-05,516.9472916666666,11283.904958333333,12135.849916666666,48.08812015503875,26.05984826726349,0.0,0.0,0.0
420,2023-10-06,119.05095833333336,3387.6358333333324,21316.03929166667,11.074507751937986,19.99038763226305,0.0,0.0,0.0
420,2023-10-07,0.0,0.19733333333333333,22799.397875,0.0,0.0,0.0,0.0,0.0
420,2023-10-08,0.0,0.1875416666666667,16516.045833333337,0.0,0.0,0.0,0.0,0.0
420,2023-10-09,0.0,0.16970833333333335,13734.388708333334,0.0,0.0,0.0,0.0,0.0
420,2023-10-10,0.0,0.15154166666666669,20432.12295833333,0.0,0.0,0.0,0.0,0.0
420,2023-10-11,0.0,0.1832916666666667,22875.46245833333,0.0,0.0,0.0,0.0,0.0
420,2023-10-12,0.0,0.19529166666666664,21976.106833333328,0.0,0.0,0.0,0.0,0.0
420,2023-10-13,0.0,0.21666666666666667,20096.11091666667,0.0,0.0,0.0,0.0,0.0
420,2023-10-14,0.0,0.2010416666666667,15865.060041666664,0.0,0.0,0.0,0.0,0.0
420,2023-10-15,0.0,0.19533333333333328,13720.124583333336,0.0,0.0,0.0,0.0,0.0
420,2023-10-16,442.93037499999997,9224.601666666667,5694.556250000001,41.202825581395345,27.31321858116366,0.0,0.0,0.0
420,2023-10-17,724.401375,15176.158625000002,2891.9899999999993,67.38617441860467,27.152038865335726,0.0,0.0,0.0
420,2023-10-18,741.79,15258.551375000001,3665.2904166666663,69.00372093023256,27.653665670036997,0.0,0.0,0.0
420,2023-10-19,700.5440833333332,13998.081208333335,5980.588750000002,65.1668914728682,28.46767497192499,0.0,0.0,0.0
420,2023-10-20,674.6617083333334,13431.839583333334,6645.514166666665,62.759228682170544,28.571668537480566,0.0,0.0,0.0
420,2023-10-21,696.8313750000001,13365.107791666667,4271.9783333333335,64.82152325581396,29.657891278635933,0.0,0.0,0.0
420,2023-10-22,632.7734583333333,12847.068208333336,1757.9245833333327,58.8626472868217,28.01749237348424,0.0,0.0,0.0
420,2023-10-23,600.8527916666666,12432.491208333333,1394.5962499999996,55.89328294573643,27.491279953393,0.0,0.0,0.0
420,2023-10-24,642.6177916666666,12788.944125,2790.831666666667,59.778399224806186,28.582689620051454,0.0,71.94004347826088,21.966333333333335
420,2023-10-25,696.528375,13209.4165,4321.34625,64.79333720930232,29.99440265302408,0.0,113.60437499999999,96.11183333333334
420,2023-10-26,696.223625,13206.972666666667,4510.218333333333,64.76498837209301,29.986827060960575,0.0,0.0,73.10366666666665
420,2023-10-27,696.20775,13295.744958333336,4175.212916666666,64.76351162790698,29.78593349722641,0.0,0.0,58.52708333333334
420,2023-10-28,695.0386250000001,13298.962833333337,1526.3733333333332,64.6547558139535,29.728719660995615,0.0,0.4166666666666667,58.85287499999999
420,2023-10-29,695.07525,13271.644666666665,2082.6679166666668,64.65816279069767,29.791482616171113,0.0,0.0,58.75412500000001
420,2023-10-30,695.0202083333335,13332.42775,2902.9954166666666,64.65304263565893,29.653313654017577,0.0,0.0,58.54037499999999
420,2023-10-31,676.8545416666668,13052.33975,3149.596666666667,62.96321317829459,29.497962242214516,0.0,61.41004166666667,70.732375
420,2023-11-01,691.1860833333334,13271.640249999997,4181.512083333334,64.29637984496124,29.62479967282953,0.0,94.84283333333333,71.68916666666668
420,2023-11-02,696.2210416666667,13287.503875000002,4424.425,64.76474806201551,29.804976133491852,0.0,50.97920833333333,57.93287500000002
420,2023-11-03,696.3420000000001,13189.450125000001,5037.912499999999,64.77600000000001,30.031770638353283,0.0,0.0,57.747583333333345
420,2023-11-04,696.2092083333333,13083.739333333331,6455.400833333332,64.76364728682171,30.268640683222458,0.0,0.0,58.48525
420,2023-11-05,666.7241249999998,12546.638999999997,2767.775875,62.020848837209286,30.227609675985732,0.0,0.0,58.81217391304347
420,2023-11-06,696.0861666666666,13074.089083333334,3477.2587499999995,64.75220155038758,30.285629228041795,0.0,0.0,68.98966666666666
420,2023-11-07,696.2812916666668,13287.16720833333,4808.459291666667,64.77035271317831,29.80831067046304,0.0,30.282478260869564,67.56475
420,2023-11-08,798.3982916666668,16594.330208333333,2692.4066666666663,74.2696085271318,27.368116451504697,0.0,0.0,52.08991666666666
420,2023-11-09,727.2953333333334,14849.132166666663,5232.64875,67.65537984496123,27.86087591748114,0.0,0.0,52.255791666666674
420,2023-11-10,691.2461666666665,13940.27420833333,6086.817916666666,64.30196899224805,28.206321860142186,0.0,0.0,78.91125000000001
420,2023-11-11,404.1223333333333,7971.949708333331,9583.614166666668,37.59277519379845,28.83588862886897,0.0,0.0,97.86754166666668
420,2023-11-12,303.719125,6091.184291666667,7319.190416666665,28.25294186046512,28.363213785403513,0.0,0.0,57.34313043478261
420,2023-11-13,542.6010833333333,10595.259541666668,4181.832916666667,50.47451937984496,29.130912903925545,0.0,0.0,53.51816666666665
420,2023-11-14,696.490625,13193.407333333334,2320.31875,64.78982558139535,30.029170921843235,0.0,0.0,52.70695833333334
420,2023-11-15,760.3052083333332,16218.650041666668,2507.4579166666663,70.72606589147286,26.66602614248781,0.0,0.0,52.34787500000001
420,2023-11-16,891.7627499999999,19408.981,2321.7586249999995,82.95467441860464,26.135549188543177,0.0,0.0,52.818958333333335
420,2023-11-17,943.2822916666668,19910.905375000006,2349.7183333333332,87.74718992248063,26.948569145266983,0.0,0.0,53.65829166666668
420,2023-11-18,943.3739999999999,19738.491458333334,2087.612083333333,87.75572093023256,27.186605325577958,0.0,0.0,54.69875
420,2023-11-19,901.5673333333335,18968.43791666667,1686.5441666666668,83.86672868217056,27.036572737169617,0.0,0.0,54.429333333333325
420,2023-11-20,896.6420416666666,18592.60408333333,1498.8516666666667,83.40856201550388,27.43240694428934,0.0,0.0,54.604375000000005
420,2023-11-21,740.7781666666668,14845.520208333333,4342.597916666667,68.90959689922482,28.384274036353407,0.0,0.0,52.707166666666666
420,2023-11-22,740.7880416666666,14914.656666666664,5836.774166666665,68.91051550387596,28.25307618220213,0.0,0.0,52.26966666666667
420,2023-11-23,709.9856666666666,14016.840333333335,3285.670291666667,66.04517829457363,28.812735522745754,0.0,0.0,56.56591666666667
420,2023-11-24,661.5111249999999,12999.339958333336,1127.6008333333332,61.53591860465115,28.946821875337577,0.0,0.0,92.16441666666664
420,2023-11-25,644.2905,12816.75291666667,1524.8829166666665,59.934,28.59491129562294,0.0,0.0,54.616125000000004
420,2023-11-26,632.2850833333333,12639.752124999999,2650.2999999999997,58.81721705426357,28.4550541824367,0.0,0.0,54.87899999999999
420,2023-11-27,693.291875,13522.22479166667,2113.0975000000003,64.49226744186048,29.164396710236858,0.0,0.0,54.81429166666666
420,2023-11-28,723.6413333333334,14305.051708333332,2222.1475000000005,67.31547286821706,28.775241094583677,0.0,0.0,53.75091666666666
420,2023-11-29,719.6990833333333,13786.418458333334,2866.592208333333,66.94875193798448,29.695082142380887,0.0,0.0,53.54925000000001
420,2023-11-30,714.5809166666668,13305.661458333334,1983.28625,66.47264341085273,30.549209901121614,0.0,0.0,64.03608333333332
420,2023-12-01,645.6061666666666,11945.185791666663,1627.5420833333335,60.05638759689922,30.74395946706457,0.0,0.0,55.27866666666666
420,2023-12-02,661.2254166666667,11853.314208333331,1651.8220833333337,61.509341085271316,31.731805234926664,0.0,0.0,65.05516666666666
420,2023-12-03,669.1276666666668,11815.923583333335,1997.5304166666667,62.24443410852714,32.21264240337784,0.0,0.0,59.79354166666667
420,2023-12-04,618.7339166666667,10910.058708333332,2162.637916666667,57.556643410852715,32.25981506360339,0.0,0.0,65.14220833333333
420,2023-12-05,620.61525,11501.777208333335,1579.8158333333338,57.7316511627907,30.693225488598667,0.0,0.0,54.47329166666666
420,2023-12-06,656.8649166666667,12253.918124999998,828.03125,61.10371317829457,30.492015393421134,0.0,0.0,53.69008333333334
420,2023-12-07,633.7788333333332,11760.473041666666,1512.667083333333,58.95617054263565,30.654764062961515,0.0,0.0,53.85933333333333
420,2023-12-08,611.7966666666667,11293.951166666666,1144.740416666667,56.91131782945737,30.81386948522951,0.0,0.0,55.56933333333334
420,2023-12-09,468.61750000000006,8519.821083333334,848.9487499999999,43.59232558139535,31.287658740251523,0.0,0.0,55.69433333333333
420,2023-12-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2023-12-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2023-12-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2023-12-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2023-12-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2023-12-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2023-12-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2023-12-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2023-12-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2023-12-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2023-12-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2023-12-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2023-12-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2023-12-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2023-12-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2023-12-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2023-12-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2023-12-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2023-12-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2023-12-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2023-12-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2023-12-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2024-01-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2024-01-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2024-01-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2024-01-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2024-01-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2024-01-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2024-01-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2024-01-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2024-01-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2024-01-10,463.44670833333333,8978.8845,2588.4675,43.111321705426356,29.3604329049573,0.0,0.0,53.908666666666676
420,2024-01-11,720.2212499999999,14143.294124999999,2743.910875,66.99732558139534,28.966791664950968,0.0,0.0,53.623833333333344
420,2024-01-12,695.0584166666666,13216.489374999997,3608.1737499999995,64.6565968992248,29.915084467269047,0.0,0.0,55.14341666666667
420,2024-01-13,740.9617499999998,13528.503375,2139.122083333333,68.92667441860463,31.15523797731246,0.0,0.0,56.8345
420,2024-01-14,741.1329999999998,13146.315916666666,1486.3033333333335,68.94260465116278,32.068387638460756,0.0,0.0,58.23341666666667
420,2024-01-15,681.3080416666667,12472.239541666668,1500.7629166666666,63.37749224806202,31.073066154105238,0.0,0.0,57.40125000000001
420,2024-01-16,688.6700416666666,13036.24925,1773.8852916666663,64.06232945736433,30.049937513127517,0.0,0.0,55.20033333333333
420,2024-01-17,731.017875,13977.605333333338,3721.7383333333332,68.00166279069767,29.749540400232117,0.0,0.0,53.85383333333331
420,2024-01-18,734.6170416666668,14507.633666666667,3547.3058333333333,68.33646899224807,28.803778075458865,0.0,0.0,52.967999999999996
420,2024-01-19,739.6694583333333,14705.768041666668,4302.525416666666,68.80646124031009,28.61113016038881,0.0,0.0,52.99545833333334
420,2024-01-20,718.550625,14590.054916666668,3535.8195833333343,66.84191860465117,28.014668177882513,0.0,0.0,53.433375000000005
420,2024-01-21,709.0792916666666,14405.69983333333,2954.649166666666,65.96086434108527,27.999190719154278,0.0,0.7083333333333334,54.616625
420,2024-01-22,730.7122916666667,14280.904208333333,4440.507916666667,67.97323643410853,29.10554559520417,0.0,0.0,54.733458333333324
420,2024-01-23,740.6420833333333,14441.078666666666,4393.004041666668,68.89693798449612,29.173852922905695,0.0,5.7749999999999995,53.20541666666667
420,2024-01-24,741.041625,14487.846958333335,5963.34875,68.93410465116278,29.095363783163002,0.0,0.0,52.86604166666666
420,2024-01-25,709.15625,13694.30175,8402.8375,65.96802325581396,29.45690265235076,0.0,0.5833333333333334,54.005374999999994
420,2024-01-26,670.147,12876.131916666665,8741.944208333334,62.3392558139535,29.605315812267463,0.0,0.0,55.1465
420,2024-01-27,947.4471666666668,18036.458416666672,905.4033333333335,88.13462015503877,29.88056288668139,0.0,0.0,55.70166666666666
420,2024-01-28,799.3380416666665,15265.19354166667,2607.16625,74.35702713178294,29.78606995452121,0.0,0.0,54.881208333333326
420,2024-01-29,823.4589166666666,15872.751833333328,1545.5883333333338,76.60082945736434,29.510376357480528,0.0,0.0,54.688208333333336
420,2024-01-30,778.8571666666666,15958.463708333331,562.2666666666665,72.45182945736433,27.76206572279291,0.0,0.0,52.985791666666664
420,2024-01-31,827.4262500000001,17291.502208333335,859.6683333333332,76.96988372093024,27.219591808985232,0.0,5.6662083333333335,51.825874999999996
420,2024-02-01,879.9360833333334,18130.498749999995,1998.6483333333333,81.85451937984496,27.607457594225192,0.0,13.616083333333334,51.907124999999986
420,2024-02-02,741.9307083333333,14428.958291666668,4177.616666666668,69.01681007751938,29.24916056950238,0.0,0.38245833333333334,52.81904166666667
420,2024-02-03,825.0852083333333,15912.557625,2611.9112500000006,76.75211240310077,29.49469094791591,0.0,0.0,53.54995833333334
420,2024-02-04,878.0727916666665,17276.936500000007,1518.740291666667,81.6811899224806,28.91004854900377,0.0,0.0,53.42233333333334
420,2024-02-05,855.5609166666669,16928.895458333336,1352.8062499999999,79.5870620155039,28.747981183713662,0.0,0.0,53.25287499999999
420,2024-02-06,652.687875,12787.801125,2615.8954166666667,60.71515116279069,29.03318685779921,0.0,0.0,52.1825
420,2024-02-07,778.3359999999999,15628.377041666665,2725.5229166666663,72.4033488372093,28.329458660546724,0.0,6.248958333333333,52.190875
420,2024-02-08,789.8045000000001,15128.062875000001,5449.6762499999995,73.47018604651163,29.697597777644525,0.0,15.479875,52.65491666666667
420,2024-02-09,869.5148333333333,16561.2045,5074.905833333334,80.88510077519379,29.865522222600276,0.0,2.9583333333333335,53.42425
420,2024-02-10,968.0069166666666,18565.359541666665,961.7275,90.04715503875968,29.659247905294812,0.0,15.828875000000002,53.88545833333334
420,2024-02-11,698.3607916666668,13227.794041666668,3223.005416666667,64.96379457364341,30.03153025680184,0.0,13.583291666666668,54.29037500000001
420,2024-02-12,649.9130833333332,12267.166625000003,3470.247083333333,60.45703100775194,30.136724874676947,0.0,1.3749583333333335,54.28879166666667
420,2024-02-13,769.3104166666667,14907.697124999999,2627.337083333333,71.56375968992248,29.354594811742636,0.0,0.0,52.22970833333335
420,2024-02-14,889.0487083333333,18101.335750000002,2098.4024999999997,82.70220542635658,27.938299539963197,0.0,0.0,52.46970833333333
420,2024-02-15,931.7316666666669,18539.23020833333,3497.396666666667,86.67271317829459,28.588027861264102,0.0,0.0,53.26820833333334
420,2024-02-16,982.7161666666666,19013.689875000004,2188.1141666666667,91.41545736434108,29.399959528137376,0.0,0.0,59.44679166666666
420,2024-02-17,782.6515416666667,14911.751624999999,3896.530416666667,72.80479457364342,29.855532500845438,0.0,0.0,59.916124999999994
420,2024-02-18,698.5038333333333,13037.522125000001,2892.7099999999996,64.97710077519379,30.476056727007172,0.0,0.04533333333333334,62.860208333333325
420,2024-02-19,698.6410416666668,13062.571624999999,4732.810416666666,64.98986434108528,30.423589163264953,0.0,0.0,90.095125
420,2024-02-20,814.9692916666667,16364.094916666669,3247.5279166666655,75.81109689922481,28.329198840743835,0.0,0.0,53.93316666666666
420,2024-02-21,901.7567499999999,18310.847749999997,1964.8649999999998,83.88434883720929,28.013410682109647,0.0,0.0,52.36366666666666
420,2024-02-22,919.7329999999997,18696.82666666667,1889.8091666666667,85.55655813953486,27.98200986156651,0.0,2.2652916666666667,55.56183333333334
420,2024-02-23,971.4327499999999,19154.188333333335,2398.871958333333,90.36583720930233,28.849216666102524,0.0,0.0,71.28675
420,2024-02-24,971.2538333333335,18786.845708333334,3022.3500000000004,90.34919379844963,29.407893379499683,0.0,0.125,69.744125
420,2024-02-25,971.0928333333336,18806.706541666666,1347.7066666666665,90.33421705426359,29.371967501980173,0.0,0.0,53.414875000000016
420,2024-02-26,916.787375,18098.957166666667,1421.5220833333333,85.28254651162791,28.813771626556793,0.0,0.0,74.87966666666667
420,2024-02-27,915.3002083333334,18290.537333333334,2277.030416666667,85.1442054263566,28.46571749196713,0.0,0.0,80.63591666666669
420,2024-02-28,848.4431250000001,16605.171999999995,5051.173333333332,78.92494186046513,29.064602940427243,0.0,0.0,52.98908333333333
420,2024-02-29,668.4741250000001,13347.006833333335,8676.920416666668,62.183639534883724,28.489560956931648,0.0,0.0,53.30470833333333
420,2024-03-01,587.5897500000002,12968.442916666667,9113.835833333333,54.659511627907,25.773382222737297,0.0,0.0,53.7335
420,2024-03-02,24.1875,541.4119166666667,366.5105833333334,2.25,25.412547870590828,0.0,0.0,54.064
420,2024-03-03,161.26308333333333,3102.1345833333344,10776.997958333332,15.001217054263567,29.570547238328583,0.0,0.0,72.43956250000001
420,2024-03-04,0.0,0.030958333333333338,21215.028375,0.0,0.0,0.0,0.0,71.14825
420,2024-03-05,0.0,0.053291666666666654,21144.923416666665,0.0,0.0,0.0,0.0,66.98145833333335
420,2024-03-06,0.0,0.04708333333333333,23203.229375,0.0,0.0,0.0,0.0,55.71425
420,2024-03-07,0.0,0.04079166666666668,23468.616375,0.0,0.0,0.0,3.208375,55.48425
420,2024-03-08,0.0,0.04395833333333334,23742.11,0.0,0.0,0.0,0.0,55.536249999999995
420,2024-03-09,0.0,0.05120833333333333,21937.468208333332,0.0,0.0,0.0,0.0,56.70433333333333
420,2024-03-10,0.0,0.04741666666666666,18674.240541666662,0.0,0.0,0.0,0.0,57.40891304347825
420,2024-03-11,0.0,0.042416666666666665,18096.811958333335,0.0,0.0,0.0,0.0,56.51287500000001
420,2024-03-12,0.0,0.04495833333333332,18368.28466666667,0.0,0.0,0.0,0.0,70.80758333333334
420,2024-03-13,0.0,0.05229166666666668,20680.994208333334,0.0,0.0,0.0,0.0,95.85016666666667
420,2024-03-14,0.0,0.05275000000000001,22394.905125,0.0,0.0,0.0,0.0,99.93054166666667
420,2024-03-15,0.0,0.049166666666666664,23309.825916666665,0.0,0.0,0.0,0.0,100.0
420,2024-03-16,0.0,0.047041666666666676,18870.53441666667,0.0,0.0,0.0,0.0,100.0
420,2024-03-17,0.0,0.059416666666666666,16044.01929166667,0.0,0.0,0.0,0.0,100.0
420,2024-03-18,0.0,0.07145833333333333,17595.445875,0.0,0.0,0.0,0.0,99.69133333333333
420,2024-03-19,0.0,0.041166666666666664,8979.351333333334,0.0,0.0,0.0,0.0,80.95985714285715
420,2024-03-20,0.0,0.06674999999999999,17028.084541666667,0.0,0.0,0.0,0.0,99.20745833333335
420,2024-03-21,0.0,0.06254166666666666,17811.314458333338,0.0,0.0,0.0,0.0,81.91841666666667
420,2024-03-22,0.0,0.08125000000000002,20663.338875,0.0,0.0,0.0,0.0,78.33858333333335
420,2024-03-23,0.0,0.07024999999999999,20690.007500000003,0.0,0.0,0.0,0.0,82.3455
420,2024-03-24,0.0,0.04600000000000001,17593.709291666666,0.0,0.0,0.0,0.0,56.57595833333334
420,2024-03-25,0.0,0.04345833333333334,13761.982916666662,0.0,0.0,0.0,0.0,56.54479166666666
420,2024-03-26,0.0,0.06929166666666665,15988.574208333337,0.0,0.0,0.0,0.0,97.87308333333334
420,2024-03-27,0.0,0.071375,18878.495458333335,0.0,0.0,0.0,0.004166666666666667,99.87725
420,2024-03-28,0.0,0.04808333333333332,18953.7505,0.0,0.0,0.0,0.0,100.0
420,2024-03-29,0.0,0.07195833333333333,17506.361208333332,0.0,0.0,0.0,0.0,100.0
420,2024-03-30,0.0,0.0714583333333333,14998.256624999996,0.0,0.0,0.0,0.0,100.0
420,2024-03-31,0.0,0.06929166666666668,14333.624583333332,0.0,0.0,0.0,0.0,100.0
420,2024-04-01,0.0,0.06479166666666666,16124.40991666667,0.0,0.0,0.0,0.0,70.06
420,2024-04-02,0.0,0.06258333333333334,18755.4595,0.0,0.0,0.0,0.0,55.496416666666676
420,2024-04-03,0.0,0.06479166666666668,19578.866874999996,0.0,0.0,0.0,0.0,61.087875000000025
420,2024-04-04,0.0,0.05945833333333333,17811.14041666667,0.0,0.0,0.0,0.0,65.44000000000001
420,2024-04-05,0.0,0.07808333333333332,15502.199958333336,0.0,0.0,0.0,1.1229166666666666,85.60329166666668
420,2024-04-06,0.0,0.07558333333333332,14118.221666666665,0.0,0.0,0.0,0.7083333333333334,100.0
420,2024-04-07,0.0,0.06937499999999999,13002.201249999998,0.0,0.0,0.0,0.0,100.0
420,2024-04-08,0.0,0.06770833333333331,15032.330291666667,0.0,0.0,0.0,0.5833333333333334,99.9535
420,2024-04-09,0.0,0.061625000000000006,16633.78108333333,0.0,0.0,0.0,1.6430416666666667,99.86874999999999
420,2024-04-10,0.0,0.06220833333333333,17844.786958333334,0.0,0.0,0.0,0.3333333333333333,100.0
420,2024-04-11,0.0,0.03979166666666667,18747.016041666666,0.0,0.0,0.0,12.836416666666667,99.52637499999999
420,2024-04-12,0.0,0.05274999999999999,21400.858916666668,0.0,0.0,0.0,2.4999999999999996,100.0
420,2024-04-13,0.0,0.04445833333333334,20536.907416666665,0.0,0.0,0.0,0.6666666666666666,82.93470833333332
420,2024-04-14,0.0,0.014708333333333335,10682.107624999999,0.0,0.0,0.0,0.0,55.67771428571428
420,2024-04-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2024-04-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
420,2024-04-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,100.0
420,2024-04-18,0.0,0.016208333333333335,8852.3365,0.0,0.0,0.0,0.4,93.0967
420,2024-04-19,0.0,0.04445833333333334,22910.811791666667,0.0,0.0,0.0,2.423625,89.16604166666667
420,2024-04-20,0.0,0.039250000000000014,18642.28358333333,0.0,0.0,0.0,2.0457916666666667,100.0
420,2024-04-21,0.0,0.04704166666666667,15229.21583333333,0.0,0.0,0.0,2.7916666666666665,100.0
420,2024-04-22,0.0,0.04608333333333333,17102.778416666664,0.0,0.0,0.0,2.825041666666667,99.99270833333333
420,2024-04-23,0.0,0.05275000000000001,19127.697041666663,0.0,0.0,0.0,4.307666666666667,100.0
420,2024-04-24,0.0,0.05629166666666666,20170.106625000004,0.0,0.0,0.0,12.019666666666668,100.0
420,2024-04-25,0.0,0.05370833333333332,22140.777375,0.0,0.0,0.0,2.375,100.0
420,2024-04-26,0.0,0.043500000000000004,23445.870458333327,0.0,0.0,0.0,7.854749999999999,100.0
420,2024-04-27,0.0,0.06158333333333332,21878.274500000003,0.0,0.0,0.0,10.991541666666668,100.0
420,2024-04-28,0.0,0.05633333333333334,19360.536791666662,0.0,0.0,0.0,3.593291666666667,100.0
420,2024-04-29,0.0,0.05124999999999999,18672.776916666666,0.0,0.0,0.0,0.06666666666666667,100.0
420,2024-04-30,0.0,0.04395833333333334,20524.79354166667,0.0,0.0,0.0,8.902791666666667,100.0
420,2024-05-01,0.0,0.040875000000000015,21969.982041666666,0.0,0.0,0.0,2.821375,100.0
420,2024-05-02,0.0,0.04925000000000001,21279.357374999996,0.0,0.0,0.0,1.5842083333333334,100.0
420,2024-05-03,0.0,0.03516666666666667,23040.80658333334,0.0,0.0,0.0,8.459416666666666,100.0
420,2024-05-04,0.0,0.05324999999999999,23277.494958333333,0.0,0.0,0.0,7.596,100.0
420,2024-05-05,0.0,0.044000000000000004,22371.885125,0.0,0.0,0.0,1.0812083333333333,100.0
420,2024-05-06,0.0,0.03970833333333334,23105.575416666663,0.0,0.0,0.0,0.39325000000000004,100.0
420,2024-05-07,0.0,0.04345833333333334,22425.804416666666,0.0,0.0,0.0,7.241541666666666,100.0
420,2024-05-08,0.0,0.039875000000000015,22737.244624999996,0.0,0.0,0.0,7.577083333333332,100.0
420,2024-05-09,0.0,0.03462500000000002,22981.546000000002,0.0,0.0,0.0,0.25,100.0
420,2024-05-10,0.0,0.03300000000000001,23360.002083333336,0.0,0.0,0.0,0.3333333333333333,100.0
420,2024-05-11,0.0,0.037791666666666675,22910.6645,0.0,0.0,0.0,0.0,100.0
420,2024-05-12,0.0,0.036166666666666666,22314.385124999997,0.0,0.0,0.0,0.0,100.0
420,2024-05-13,0.0,0.02883333333333334,20605.791958333335,0.0,0.0,0.0,1.0833333333333333,100.0
420,2024-05-14,0.0,0.0,804.5542916666667,0.0,0.0,0.0,0.0,100.0
420,2024-05-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
